Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,15,48.5,5.0,0.85,6.5,5.5,0.0,0.0
2018,1,1,7,30,97.0,10.0,0.8,6.9,11.0,8.54,0.0
2018,1,1,7,45,174.0,21.0,0.8,7.35,33.5,16.41,0.0
2018,1,1,8,0,251.0,32.0,0.8,7.8,56.0,26.39,16.4
2018,1,1,8,15,308.5,43.0,0.85,8.3,87.0,33.3,23.97
2018,1,1,8,30,366.0,54.0,0.9,8.8,118.0,68.57,40.81
2018,1,1,8,45,401.0,64.0,1.0,9.3,150.5,107.21,68.8
2018,1,1,9,0,436.0,74.0,1.1,9.8,183.0,150.03,104.42
2018,1,1,9,15,440.5,86.0,1.2,10.4,211.0,191.18,141.75
2018,1,1,9,30,445.0,98.0,1.3,11.0,239.0,232.72,179.65
2018,1,1,9,45,446.0,109.5,1.4,11.6,263.5,272.79,215.88
2018,1,1,10,0,447.0,121.0,1.5,12.2,288.0,312.57,250.98
2018,1,1,10,15,466.0,128.0,1.55,12.65,313.0,356.04,288.06
2018,1,1,10,30,485.0,135.0,1.6,13.1,338.0,400.7,325.2
2018,1,1,10,45,515.5,135.5,1.65,13.55,361.0,446.27,362.37
2018,1,1,11,0,546.0,136.0,1.7,14.0,384.0,493.34,399.96
2018,1,1,11,15,560.0,137.0,1.7,14.35,398.0,531.25,429.62
2018,1,1,11,30,574.0,138.0,1.7,14.7,412.0,575.26,463.17
2018,1,1,11,45,544.0,148.5,1.7,15.05,411.0,583.43,468.81
2018,1,1,12,0,514.0,159.0,1.7,15.4,410.0,594.44,476.46
2018,1,1,12,15,512.0,159.5,1.6,15.6,409.0,613.26,489.99
2018,1,1,12,30,510.0,160.0,1.5,15.8,408.0,630.08,501.76
2018,1,1,12,45,503.5,158.5,1.45,16.05,400.0,638.71,507.64
2018,1,1,13,0,497.0,157.0,1.4,16.3,392.0,645.02,511.88
2018,1,1,13,15,488.5,153.0,1.35,16.4,377.5,644.31,511.33
2018,1,1,13,30,480.0,149.0,1.3,16.5,363.0,641.25,509.16
2018,1,1,13,45,471.0,142.0,1.3,16.55,343.5,631.79,502.95
2018,1,1,14,0,462.0,135.0,1.3,16.6,324.0,620.08,495.12
2018,1,1,14,15,436.5,127.5,1.2,16.4,296.0,590.5,473.4
2018,1,1,14,30,411.0,120.0,1.1,16.2,268.0,559.05,450.17
2018,1,1,14,45,405.0,109.0,1.0,16.0,243.0,539.13,435.72
2018,1,1,15,0,399.0,98.0,0.9,15.8,218.0,517.45,419.39
2018,1,1,15,15,370.0,87.5,0.9,15.8,187.5,474.69,386.46
2018,1,1,15,30,341.0,77.0,0.9,15.8,157.0,431.48,352.19
2018,1,1,15,45,277.5,65.5,0.95,14.5,122.5,357.97,293.9
2018,1,1,16,0,214.0,54.0,1.0,13.2,88.0,286.88,235.03
2018,1,1,16,15,186.5,41.0,1.0,12.8,64.0,244.91,195.87
2018,1,1,16,30,159.0,28.0,1.0,12.4,40.0,197.51,127.69
2018,1,1,16,45,99.0,16.5,1.05,12.0,22.0,84.42,0.0
2018,1,1,17,0,39.0,5.0,1.1,11.6,4.0,0.0,0.0
2018,1,1,17,15,19.5,2.5,1.1,11.3,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,9.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,2,7,15,26.0,4.0,1.15,7.25,4.5,0.0,0.0
2018,1,2,7,30,52.0,8.0,1.2,7.7,9.0,6.83,0.0
2018,1,2,7,45,128.5,20.5,1.25,8.1,31.0,15.96,0.0
2018,1,2,8,0,205.0,33.0,1.3,8.5,53.0,25.51,15.57
2018,1,2,8,15,262.5,45.0,1.55,8.95,83.0,34.48,24.91
2018,1,2,8,30,320.0,57.0,1.8,9.4,113.0,67.24,41.33
2018,1,2,8,45,345.5,69.0,2.1,9.9,143.5,103.65,68.2
2018,1,2,9,0,371.0,81.0,2.4,10.4,174.0,143.22,101.44
2018,1,2,9,15,292.5,102.5,2.4,10.85,183.0,164.94,125.19
2018,1,2,9,30,214.0,124.0,2.4,11.3,192.0,180.64,142.92
2018,1,2,9,45,165.5,140.5,2.45,11.75,196.5,188.39,151.88
2018,1,2,10,0,117.0,157.0,2.5,12.2,201.0,195.35,159.08
2018,1,2,10,15,82.5,161.5,2.55,12.65,193.5,184.79,150.78
2018,1,2,10,30,48.0,166.0,2.6,13.1,186.0,176.71,143.99
2018,1,2,10,45,85.0,179.5,2.6,13.5,217.0,214.94,175.86
2018,1,2,11,0,122.0,193.0,2.6,13.9,248.0,267.81,219.34
2018,1,2,11,15,84.5,194.5,2.55,14.2,233.0,240.8,196.56
2018,1,2,11,30,47.0,196.0,2.5,14.5,218.0,221.23,179.69
2018,1,2,11,45,43.5,196.0,2.45,14.8,217.0,222.1,180.18
2018,1,2,12,0,40.0,196.0,2.4,15.1,216.0,222.7,180.39
2018,1,2,12,15,28.5,188.5,2.4,15.2,202.5,208.09,168.17
2018,1,2,12,30,17.0,181.0,2.4,15.3,189.0,178.35,143.59
2018,1,2,12,45,9.5,157.0,2.35,15.4,161.5,148.42,118.87
2018,1,2,13,0,2.0,133.0,2.3,15.5,134.0,118.47,93.92
2018,1,2,13,15,1.0,114.0,2.3,15.45,114.5,99.35,78.14
2018,1,2,13,30,0.0,95.0,2.3,15.4,95.0,80.45,62.42
2018,1,2,13,45,0.0,103.5,2.3,15.35,103.5,89.26,69.92
2018,1,2,14,0,0.0,112.0,2.3,15.3,112.0,98.88,78.09
2018,1,2,14,15,0.0,96.5,2.15,15.05,96.5,83.86,65.64
2018,1,2,14,30,0.0,81.0,2.0,14.8,81.0,68.93,53.19
2018,1,2,14,45,2.0,85.5,1.85,14.55,86.0,76.68,59.99
2018,1,2,15,0,4.0,90.0,1.7,14.3,91.0,85.79,67.88
2018,1,2,15,15,6.0,86.0,1.7,14.3,87.5,86.2,68.25
2018,1,2,15,30,8.0,82.0,1.7,14.3,84.0,87.85,69.54
2018,1,2,15,45,5.0,66.5,1.35,12.9,67.5,69.88,54.18
2018,1,2,16,0,2.0,51.0,1.0,11.5,51.0,51.69,38.36
2018,1,2,16,15,1.0,36.5,1.05,11.0,36.5,36.12,24.43
2018,1,2,16,30,0.0,22.0,1.1,10.5,22.0,19.1,7.73
2018,1,2,16,45,13.0,12.5,1.15,10.0,12.5,19.93,0.0
2018,1,2,17,0,26.0,3.0,1.2,9.5,3.0,2.56,0.0
2018,1,2,17,15,13.0,1.5,1.2,9.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.75,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.0,2.0,1.71,0.0
2018,1,3,7,45,0.0,6.0,0.95,7.25,6.0,4.92,0.0
2018,1,3,8,0,0.0,10.0,0.9,7.5,10.0,8.21,1.22
2018,1,3,8,15,0.0,13.0,0.85,7.9,13.0,10.68,3.89
2018,1,3,8,30,0.0,16.0,0.8,8.3,16.0,13.16,5.8
2018,1,3,8,45,0.0,22.0,0.8,8.65,22.0,18.11,10.22
2018,1,3,9,0,0.0,28.0,0.8,9.0,28.0,23.08,14.63
2018,1,3,9,15,0.0,43.0,0.9,9.2,43.0,35.53,25.54
2018,1,3,9,30,0.0,58.0,1.0,9.4,58.0,48.03,36.38
2018,1,3,9,45,0.0,72.0,1.15,9.6,72.0,59.77,46.48
2018,1,3,10,0,0.0,86.0,1.3,9.8,86.0,71.75,56.69
2018,1,3,10,15,0.0,90.0,1.4,9.9,90.0,75.21,59.53
2018,1,3,10,30,0.0,94.0,1.5,10.0,94.0,78.69,62.4
2018,1,3,10,45,0.0,88.5,1.6,10.15,88.5,73.84,58.12
2018,1,3,11,0,0.0,83.0,1.7,10.3,83.0,68.98,53.87
2018,1,3,11,15,0.0,73.5,1.65,10.35,73.5,60.98,46.97
2018,1,3,11,30,0.0,64.0,1.6,10.4,64.0,53.05,40.14
2018,1,3,11,45,0.0,51.5,1.55,10.5,51.5,42.65,31.18
2018,1,3,12,0,0.0,39.0,1.5,10.6,39.0,32.26,22.23
2018,1,3,12,15,0.0,40.0,1.55,10.6,40.0,33.09,22.95
2018,1,3,12,30,0.0,41.0,1.6,10.6,41.0,33.92,23.67
2018,1,3,12,45,0.0,42.0,1.65,10.6,42.0,34.75,24.39
2018,1,3,13,0,0.0,43.0,1.7,10.6,43.0,35.57,25.12
2018,1,3,13,15,0.0,40.5,1.95,10.65,40.5,33.49,23.34
2018,1,3,13,30,0.0,38.0,2.2,10.7,38.0,31.41,21.56
2018,1,3,13,45,0.0,49.0,2.4,10.7,49.0,40.54,29.48
2018,1,3,14,0,0.0,60.0,2.6,10.7,60.0,49.7,37.41
2018,1,3,14,15,0.0,51.5,2.65,10.7,51.5,42.61,31.34
2018,1,3,14,30,0.0,43.0,2.7,10.7,43.0,35.54,25.27
2018,1,3,14,45,0.0,38.5,2.75,10.7,38.5,31.79,22.05
2018,1,3,15,0,0.0,34.0,2.8,10.7,34.0,28.06,18.82
2018,1,3,15,15,0.0,34.5,2.8,10.7,34.5,28.47,19.16
2018,1,3,15,30,0.0,35.0,2.8,10.7,35.0,28.89,19.47
2018,1,3,15,45,0.0,28.5,1.9,10.05,28.5,23.5,14.74
2018,1,3,16,0,0.0,22.0,1.0,9.4,22.0,18.12,9.96
2018,1,3,16,15,0.0,17.0,1.0,9.25,17.0,13.99,6.13
2018,1,3,16,30,0.0,12.0,1.0,9.1,12.0,9.87,1.51
2018,1,3,16,45,0.5,6.5,0.95,8.95,6.5,5.9,0.0
2018,1,3,17,0,1.0,1.0,0.9,8.8,1.0,0.85,0.0
2018,1,3,17,15,0.5,0.5,1.0,8.85,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,4,7,15,20.0,4.0,1.9,8.85,4.0,0.0,0.0
2018,1,4,7,30,40.0,8.0,2.1,9.3,8.0,6.83,0.0
2018,1,4,7,45,94.5,21.0,2.25,9.75,28.0,16.29,0.0
2018,1,4,8,0,149.0,34.0,2.4,10.2,48.0,26.11,15.9
2018,1,4,8,15,188.5,47.5,2.4,10.55,74.5,36.05,26.09
2018,1,4,8,30,228.0,61.0,2.4,10.9,101.0,63.46,41.22
2018,1,4,8,45,297.5,70.0,2.4,11.25,136.0,97.2,64.58
2018,1,4,9,0,367.0,79.0,2.4,11.6,171.0,139.26,97.72
2018,1,4,9,15,412.5,82.5,2.35,12.15,201.0,178.78,131.72
2018,1,4,9,30,458.0,86.0,2.3,12.7,231.0,223.08,170.67
2018,1,4,9,45,396.0,111.0,2.25,13.25,246.0,253.98,200.73
2018,1,4,10,0,334.0,136.0,2.2,13.8,261.0,270.53,217.36
2018,1,4,10,15,307.5,149.5,2.4,14.55,271.0,292.25,236.69
2018,1,4,10,30,281.0,163.0,2.6,15.3,281.0,311.02,252.72
2018,1,4,10,45,174.5,172.5,2.75,16.0,247.0,267.53,217.47
2018,1,4,11,0,68.0,182.0,2.9,16.7,213.0,211.86,171.04
2018,1,4,11,15,64.0,191.5,3.05,17.15,221.5,223.61,180.46
2018,1,4,11,30,60.0,201.0,3.2,17.6,230.0,235.3,189.55
2018,1,4,11,45,65.0,203.0,3.3,18.0,234.5,245.24,197.48
2018,1,4,12,0,70.0,205.0,3.4,18.4,239.0,255.55,205.7
2018,1,4,12,15,107.0,195.5,3.4,18.5,248.0,294.26,237.75
2018,1,4,12,30,144.0,186.0,3.4,18.6,257.0,319.71,259.21
2018,1,4,12,45,172.5,190.5,3.4,18.7,274.0,355.83,288.65
2018,1,4,13,0,201.0,195.0,3.4,18.8,291.0,393.1,318.78
2018,1,4,13,15,244.0,184.5,3.35,18.75,297.5,444.26,360.06
2018,1,4,13,30,287.0,174.0,3.3,18.7,304.0,476.93,386.98
2018,1,4,13,45,174.5,157.5,3.25,18.65,235.5,339.72,277.35
2018,1,4,14,0,62.0,141.0,3.2,18.6,167.0,201.39,163.37
2018,1,4,14,15,145.5,124.5,2.9,18.35,179.5,277.93,229.19
2018,1,4,14,30,229.0,108.0,2.6,18.1,192.0,354.15,292.96
2018,1,4,14,45,368.5,90.5,2.3,17.85,211.0,481.15,395.82
2018,1,4,15,0,508.0,73.0,2.0,17.6,230.0,591.16,479.45
2018,1,4,15,15,533.5,63.5,2.0,17.6,209.0,594.96,481.22
2018,1,4,15,30,559.0,54.0,2.0,17.6,188.0,595.49,480.47
2018,1,4,15,45,440.0,50.5,1.6,16.3,144.0,479.83,389.98
2018,1,4,16,0,321.0,47.0,1.2,15.0,100.0,361.89,295.12
2018,1,4,16,15,228.5,34.5,1.2,14.5,66.5,264.51,212.74
2018,1,4,16,30,136.0,22.0,1.2,14.0,33.0,169.6,119.23
2018,1,4,16,45,88.5,13.5,1.2,13.5,19.0,74.82,0.0
2018,1,4,17,0,41.0,5.0,1.2,13.0,5.0,32.15,0.0
2018,1,4,17,15,20.5,2.5,1.2,12.75,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,5,7,15,22.5,2.5,1.25,12.05,3.0,0.0,0.0
2018,1,5,7,30,45.0,5.0,1.3,12.4,6.0,4.27,0.0
2018,1,5,7,45,59.5,11.5,1.35,12.75,15.5,8.92,0.0
2018,1,5,8,0,74.0,18.0,1.4,13.1,25.0,14.57,6.28
2018,1,5,8,15,39.0,36.5,1.5,13.35,40.5,29.31,19.95
2018,1,5,8,30,4.0,55.0,1.6,13.6,56.0,44.83,32.29
2018,1,5,8,45,19.5,74.5,1.7,13.9,79.5,63.6,47.78
2018,1,5,9,0,35.0,94.0,1.8,14.2,103.0,84.88,65.3
2018,1,5,9,15,24.0,98.0,1.75,14.35,104.5,89.07,69.53
2018,1,5,9,30,13.0,102.0,1.7,14.5,106.0,89.14,70.07
2018,1,5,9,45,7.0,98.0,1.65,14.6,100.0,84.54,66.33
2018,1,5,10,0,1.0,94.0,1.6,14.7,94.0,79.07,61.73
2018,1,5,10,15,0.5,72.0,1.6,14.8,72.0,59.94,45.48
2018,1,5,10,30,0.0,50.0,1.6,14.9,50.0,41.37,29.67
2018,1,5,10,45,0.0,52.0,1.65,15.05,52.0,43.04,31.04
2018,1,5,11,0,0.0,54.0,1.7,15.2,54.0,44.71,32.39
2018,1,5,11,15,7.5,99.5,1.7,15.25,103.0,88.44,69.27
2018,1,5,11,30,15.0,145.0,1.7,15.3,152.0,136.02,108.81
2018,1,5,11,45,12.5,133.5,1.75,15.4,139.5,124.13,98.79
2018,1,5,12,0,10.0,122.0,1.8,15.5,127.0,112.05,88.72
2018,1,5,12,15,5.0,94.5,1.85,15.5,97.0,83.15,64.58
2018,1,5,12,30,0.0,67.0,1.9,15.5,67.0,55.56,41.34
2018,1,5,12,45,37.0,116.0,1.95,15.45,134.0,139.73,113.03
2018,1,5,13,0,74.0,165.0,2.0,15.4,201.0,228.14,186.53
2018,1,5,13,15,44.0,135.0,2.0,15.3,156.0,170.02,138.13
2018,1,5,13,30,14.0,105.0,2.0,15.2,111.0,102.65,81.52
2018,1,5,13,45,8.0,101.0,2.0,15.05,104.5,93.9,74.19
2018,1,5,14,0,2.0,97.0,2.0,14.9,98.0,85.09,66.68
2018,1,5,14,15,13.5,97.0,1.85,14.7,102.0,96.51,77.0
2018,1,5,14,30,25.0,97.0,1.7,14.5,106.0,118.12,95.83
2018,1,5,14,45,12.5,71.5,1.5,14.25,76.0,71.33,55.95
2018,1,5,15,0,0.0,46.0,1.3,14.0,46.0,38.02,27.09
2018,1,5,15,15,0.0,40.0,1.3,14.0,40.0,33.04,22.82
2018,1,5,15,30,0.0,34.0,1.3,14.0,34.0,28.06,18.5
2018,1,5,15,45,0.0,27.0,1.2,13.4,27.0,22.25,13.46
2018,1,5,16,0,0.0,20.0,1.1,12.8,20.0,16.46,8.39
2018,1,5,16,15,0.0,14.5,1.2,12.55,14.5,11.92,4.31
2018,1,5,16,30,0.0,9.0,1.3,12.3,9.0,7.39,0.0
2018,1,5,16,45,0.0,5.0,1.4,12.1,5.0,4.1,0.0
2018,1,5,17,0,0.0,1.0,1.5,11.9,1.0,0.85,0.0
2018,1,5,17,15,0.0,0.5,1.7,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,6,7,15,15.0,3.0,1.2,7.5,3.0,0.0,0.0
2018,1,6,7,30,30.0,6.0,1.3,8.0,6.0,5.12,0.0
2018,1,6,7,45,111.5,21.0,1.4,8.55,30.0,16.32,0.0
2018,1,6,8,0,193.0,36.0,1.5,9.1,54.0,27.75,17.39
2018,1,6,8,15,360.5,41.5,1.55,9.45,97.0,33.83,24.3
2018,1,6,8,30,528.0,47.0,1.6,9.8,140.0,69.91,37.8
2018,1,6,8,45,629.0,47.0,1.7,10.2,185.5,119.34,69.08
2018,1,6,9,0,730.0,47.0,1.8,10.6,231.0,178.1,114.84
2018,1,6,9,15,759.0,51.0,1.85,11.0,268.5,234.99,165.98
2018,1,6,9,30,788.0,55.0,1.9,11.4,306.0,294.52,220.44
2018,1,6,9,45,805.5,59.0,1.9,11.75,339.0,352.34,273.35
2018,1,6,10,0,823.0,63.0,1.9,12.1,372.0,410.93,325.58
2018,1,6,10,15,840.0,64.0,2.0,12.45,400.0,466.61,374.28
2018,1,6,10,30,857.0,65.0,2.1,12.8,428.0,519.75,419.64
2018,1,6,10,45,869.0,66.0,2.2,13.2,450.0,571.62,462.61
2018,1,6,11,0,881.0,67.0,2.3,13.6,472.0,622.47,503.6
2018,1,6,11,15,888.5,68.0,2.3,13.8,487.0,669.09,540.21
2018,1,6,11,30,896.0,69.0,2.3,14.0,502.0,713.81,573.84
2018,1,6,11,45,900.0,69.0,2.3,14.25,509.5,752.64,601.21
2018,1,6,12,0,904.0,69.0,2.3,14.5,517.0,788.86,626.48
2018,1,6,12,15,875.0,76.0,2.25,14.6,509.5,804.41,636.69
2018,1,6,12,30,846.0,83.0,2.2,14.7,502.0,823.45,649.66
2018,1,6,12,45,869.5,77.0,2.1,14.8,501.5,859.25,674.05
2018,1,6,13,0,893.0,71.0,2.0,14.9,501.0,883.45,689.86
2018,1,6,13,15,886.5,70.0,1.9,14.85,486.0,893.26,696.07
2018,1,6,13,30,880.0,69.0,1.8,14.8,471.0,899.44,699.94
2018,1,6,13,45,866.0,67.0,1.7,14.8,447.0,893.8,695.57
2018,1,6,14,0,852.0,65.0,1.6,14.8,423.0,894.36,695.69
2018,1,6,14,15,817.5,63.0,1.6,14.6,387.5,862.69,675.05
2018,1,6,14,30,783.0,61.0,1.6,14.4,352.0,827.72,652.14
2018,1,6,14,45,716.5,66.0,1.6,14.25,313.5,770.01,612.28
2018,1,6,15,0,650.0,71.0,1.6,14.1,275.0,717.31,575.24
2018,1,6,15,15,658.5,62.0,1.6,14.1,246.0,704.66,566.32
2018,1,6,15,30,667.0,53.0,1.6,14.1,217.0,681.72,548.38
2018,1,6,15,45,630.0,47.5,1.25,12.8,180.0,629.02,506.46
2018,1,6,16,0,593.0,42.0,0.9,11.5,143.0,575.31,461.4
2018,1,6,16,15,501.5,35.5,0.9,11.05,104.0,488.06,388.69
2018,1,6,16,30,410.0,29.0,0.9,10.6,65.0,395.79,290.84
2018,1,6,16,45,252.5,19.0,0.95,10.15,37.5,232.37,0.0
2018,1,6,17,0,95.0,9.0,1.0,9.7,10.0,72.59,0.0
2018,1,6,17,15,47.5,4.5,1.0,9.5,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,7,15,5.5,2.0,1.6,5.4,2.0,0.0,0.0
2018,1,7,7,30,11.0,4.0,1.6,5.6,4.0,3.41,0.0
2018,1,7,7,45,5.5,14.0,1.6,5.8,14.0,11.79,0.0
2018,1,7,8,0,0.0,24.0,1.6,6.0,24.0,19.83,11.03
2018,1,7,8,15,0.0,35.5,1.55,6.1,35.5,29.11,20.45
2018,1,7,8,30,0.0,47.0,1.5,6.2,47.0,38.52,27.97
2018,1,7,8,45,0.0,58.5,1.45,6.35,58.5,48.09,36.62
2018,1,7,9,0,0.0,70.0,1.4,6.5,70.0,57.78,45.25
2018,1,7,9,15,0.0,69.0,1.45,6.75,69.0,57.19,44.76
2018,1,7,9,30,0.0,68.0,1.5,7.0,68.0,56.4,44.03
2018,1,7,9,45,0.0,68.5,1.55,7.2,68.5,56.79,44.3
2018,1,7,10,0,0.0,69.0,1.6,7.4,69.0,57.2,44.56
2018,1,7,10,15,0.0,83.5,1.65,7.8,83.5,69.53,55.11
2018,1,7,10,30,0.0,98.0,1.7,8.2,98.0,82.15,65.8
2018,1,7,10,45,0.0,91.5,1.75,8.6,91.5,76.43,60.68
2018,1,7,11,0,0.0,85.0,1.8,9.0,85.0,70.71,55.6
2018,1,7,11,15,0.0,94.5,1.75,9.45,94.5,79.04,62.58
2018,1,7,11,30,0.0,104.0,1.7,9.9,104.0,87.54,69.64
2018,1,7,11,45,0.0,111.0,1.6,10.4,111.0,93.96,74.89
2018,1,7,12,0,0.0,118.0,1.5,10.9,118.0,100.53,80.24
2018,1,7,12,15,0.0,114.0,1.45,11.2,114.0,96.98,77.13
2018,1,7,12,30,0.0,110.0,1.4,11.5,110.0,93.43,74.07
2018,1,7,12,45,0.0,112.5,1.4,11.8,112.5,96.0,76.18
2018,1,7,13,0,0.0,115.0,1.4,12.1,115.0,98.7,78.4
2018,1,7,13,15,0.0,122.5,1.3,12.2,122.5,106.49,84.97
2018,1,7,13,30,0.0,130.0,1.2,12.3,130.0,114.82,91.98
2018,1,7,13,45,2.0,134.0,1.15,12.4,135.0,121.99,98.12
2018,1,7,14,0,4.0,138.0,1.1,12.5,140.0,129.85,104.85
2018,1,7,14,15,3.5,127.5,0.95,12.25,129.0,119.79,96.61
2018,1,7,14,30,3.0,117.0,0.8,12.0,118.0,109.77,88.39
2018,1,7,14,45,2.5,106.0,0.7,11.75,107.0,99.23,79.67
2018,1,7,15,0,2.0,95.0,0.6,11.5,96.0,88.74,70.91
2018,1,7,15,15,1.0,78.0,0.6,11.5,78.5,70.75,55.54
2018,1,7,15,30,0.0,61.0,0.6,11.5,61.0,52.74,40.01
2018,1,7,15,45,0.0,49.5,0.75,10.7,49.5,41.88,30.62
2018,1,7,16,0,0.0,38.0,0.9,9.9,38.0,31.42,21.42
2018,1,7,16,15,0.0,28.5,0.9,9.7,28.5,23.54,14.29
2018,1,7,16,30,0.0,19.0,0.9,9.5,19.0,15.67,6.62
2018,1,7,16,45,11.5,12.0,0.9,9.35,12.0,18.44,0.0
2018,1,7,17,0,23.0,5.0,0.9,9.2,5.0,20.02,0.0
2018,1,7,17,15,11.5,2.5,0.9,9.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.45,8.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.45,9.0,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.6,9.2,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.75,9.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.9,9.6,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,2.05,9.8,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.2,10.0,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.35,10.25,8.5,6.98,0.42
2018,1,8,9,0,0.0,10.0,2.5,10.5,10.0,8.22,1.52
2018,1,8,9,15,0.0,11.5,2.65,10.7,11.5,9.46,2.6
2018,1,8,9,30,0.0,13.0,2.8,10.9,13.0,10.7,3.68
2018,1,8,9,45,0.0,21.0,2.9,11.1,21.0,17.3,9.42
2018,1,8,10,0,0.0,29.0,3.0,11.3,29.0,23.93,15.14
2018,1,8,10,15,0.0,32.5,3.0,11.4,32.5,26.84,17.61
2018,1,8,10,30,0.0,36.0,3.0,11.5,36.0,29.74,20.08
2018,1,8,10,45,0.0,33.5,3.0,11.6,33.5,27.68,18.26
2018,1,8,11,0,0.0,31.0,3.0,11.7,31.0,25.61,16.44
2018,1,8,11,15,0.0,40.0,2.9,11.85,40.0,33.08,22.83
2018,1,8,11,30,0.0,49.0,2.8,12.0,49.0,40.57,29.19
2018,1,8,11,45,0.0,43.0,2.75,12.1,43.0,35.58,24.9
2018,1,8,12,0,0.0,37.0,2.7,12.2,37.0,30.6,20.62
2018,1,8,12,15,0.0,36.0,2.55,12.3,36.0,29.77,19.9
2018,1,8,12,30,0.0,35.0,2.4,12.4,35.0,28.94,19.19
2018,1,8,12,45,0.0,35.5,2.25,12.45,35.5,29.36,19.55
2018,1,8,13,0,0.0,36.0,2.1,12.5,36.0,29.77,19.91
2018,1,8,13,15,0.0,35.0,1.9,12.55,35.0,28.93,19.22
2018,1,8,13,30,0.0,34.0,1.7,12.6,34.0,28.1,18.53
2018,1,8,13,45,0.0,33.5,1.5,12.6,33.5,27.68,18.2
2018,1,8,14,0,0.0,33.0,1.3,12.6,33.0,27.26,17.88
2018,1,8,14,15,0.0,49.0,1.25,12.5,49.0,40.53,29.34
2018,1,8,14,30,0.0,65.0,1.2,12.4,65.0,53.86,40.84
2018,1,8,14,45,0.0,52.5,1.1,12.25,52.5,43.44,31.95
2018,1,8,15,0,0.0,40.0,1.0,12.1,40.0,33.04,23.04
2018,1,8,15,15,0.0,33.0,1.0,12.1,33.0,27.23,18.01
2018,1,8,15,30,0.0,26.0,1.0,12.1,26.0,21.42,12.95
2018,1,8,15,45,0.0,24.5,1.05,11.75,24.5,20.18,11.82
2018,1,8,16,0,0.0,23.0,1.1,11.4,23.0,18.95,10.63
2018,1,8,16,15,0.0,17.5,1.1,11.3,17.5,14.4,6.51
2018,1,8,16,30,0.0,12.0,1.1,11.2,12.0,9.86,2.12
2018,1,8,16,45,0.0,7.0,1.1,11.1,7.0,5.75,0.0
2018,1,8,17,0,0.0,2.0,1.1,11.0,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,1.05,11.0,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.75,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.1,3.0,2.56,0.0
2018,1,9,7,45,0.5,11.0,1.1,11.4,11.0,9.06,0.0
2018,1,9,8,0,0.0,19.0,1.2,11.7,19.0,15.66,7.32
2018,1,9,8,15,0.0,28.0,1.25,12.0,28.0,23.12,14.68
2018,1,9,8,30,0.0,37.0,1.3,12.3,37.0,30.58,20.52
2018,1,9,8,45,0.0,40.5,1.35,12.55,40.5,33.47,23.19
2018,1,9,9,0,0.0,44.0,1.4,12.8,44.0,36.37,25.78
2018,1,9,9,15,0.0,49.0,1.3,13.0,49.0,40.53,29.38
2018,1,9,9,30,0.0,54.0,1.2,13.2,54.0,44.69,32.93
2018,1,9,9,45,0.0,71.0,1.1,13.35,71.0,58.9,45.03
2018,1,9,10,0,0.0,88.0,1.0,13.5,88.0,73.41,57.24
2018,1,9,10,15,0.0,84.0,0.85,13.5,84.0,69.94,54.19
2018,1,9,10,30,0.0,80.0,0.7,13.5,80.0,66.45,51.15
2018,1,9,10,45,0.5,87.0,0.55,13.5,87.0,72.75,56.41
2018,1,9,11,0,1.0,94.0,0.4,13.5,94.0,79.19,61.73
2018,1,9,11,15,1.5,106.0,0.5,13.5,106.5,90.24,70.91
2018,1,9,11,30,2.0,118.0,0.6,13.5,119.0,101.58,80.31
2018,1,9,11,45,2.0,124.5,0.75,13.5,125.5,107.78,85.42
2018,1,9,12,0,2.0,131.0,0.9,13.5,132.0,114.13,90.68
2018,1,9,12,15,1.0,110.0,1.0,13.5,110.5,94.0,73.9
2018,1,9,12,30,0.0,89.0,1.1,13.5,89.0,74.16,57.3
2018,1,9,12,45,0.0,81.5,1.25,13.5,81.5,67.68,51.91
2018,1,9,13,0,0.0,74.0,1.4,13.5,74.0,61.41,46.66
2018,1,9,13,15,0.0,79.0,1.45,13.45,79.0,65.58,50.25
2018,1,9,13,30,0.0,84.0,1.5,13.4,84.0,69.91,53.96
2018,1,9,13,45,0.0,76.0,1.55,13.35,76.0,63.06,48.24
2018,1,9,14,0,0.0,68.0,1.6,13.3,68.0,56.37,42.65
2018,1,9,14,15,7.5,71.0,1.5,13.2,74.0,65.81,51.14
2018,1,9,14,30,15.0,74.0,1.4,13.1,80.0,82.32,65.65
2018,1,9,14,45,22.5,64.0,1.35,12.95,72.0,79.07,63.35
2018,1,9,15,0,30.0,54.0,1.3,12.8,64.0,75.59,60.83
2018,1,9,15,15,36.0,39.5,1.3,12.8,50.0,75.6,61.13
2018,1,9,15,30,42.0,25.0,1.3,12.8,36.0,72.38,58.54
2018,1,9,15,45,69.0,24.5,1.1,12.35,38.5,95.19,78.81
2018,1,9,16,0,96.0,24.0,0.9,11.9,41.0,132.97,110.58
2018,1,9,16,15,48.0,15.0,0.9,11.65,23.5,63.75,49.68
2018,1,9,16,30,0.0,6.0,0.9,11.4,6.0,4.92,0.0
2018,1,9,16,45,0.0,3.5,0.9,11.2,3.5,2.87,0.0
2018,1,9,17,0,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2018,1,9,17,15,0.0,0.5,0.95,10.85,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,10,7,15,2.0,2.0,1.8,7.95,2.0,0.0,0.0
2018,1,10,7,30,4.0,4.0,1.8,8.3,4.0,3.41,0.0
2018,1,10,7,45,27.0,16.0,1.85,8.65,18.5,13.15,0.0
2018,1,10,8,0,50.0,28.0,1.9,9.0,33.0,22.61,13.27
2018,1,10,8,15,73.5,41.0,1.95,9.2,52.0,32.67,23.32
2018,1,10,8,30,97.0,54.0,2.0,9.4,71.0,48.71,33.53
2018,1,10,8,45,124.0,74.0,2.1,9.65,101.5,75.39,54.17
2018,1,10,9,0,151.0,94.0,2.2,9.9,132.0,106.12,79.46
2018,1,10,9,15,177.0,111.0,2.2,10.0,162.5,140.91,109.16
2018,1,10,9,30,203.0,128.0,2.2,10.1,193.0,177.29,140.65
2018,1,10,9,45,136.5,130.5,2.25,10.2,176.5,166.23,134.33
2018,1,10,10,0,70.0,133.0,2.3,10.3,160.0,145.41,118.49
2018,1,10,10,15,62.5,149.0,2.35,10.4,174.5,161.74,132.65
2018,1,10,10,30,55.0,165.0,2.4,10.5,189.0,177.69,146.12
2018,1,10,10,45,68.5,159.5,2.4,10.6,190.5,183.7,151.39
2018,1,10,11,0,82.0,154.0,2.4,10.7,192.0,190.7,157.6
2018,1,10,11,15,59.5,161.0,2.4,10.75,189.0,187.66,154.71
2018,1,10,11,30,37.0,168.0,2.4,10.8,186.0,182.76,150.1
2018,1,10,11,45,35.0,167.5,2.4,10.9,185.0,183.37,150.55
2018,1,10,12,0,33.0,167.0,2.4,11.0,184.0,183.77,150.81
2018,1,10,12,15,80.5,187.5,2.35,11.1,228.0,246.81,204.27
2018,1,10,12,30,128.0,208.0,2.3,11.2,272.0,330.59,273.38
2018,1,10,12,45,129.0,213.0,2.25,11.25,277.0,344.0,283.89
2018,1,10,13,0,130.0,218.0,2.2,11.3,282.0,357.56,294.8
2018,1,10,13,15,92.5,204.5,2.15,11.4,249.5,295.09,243.65
2018,1,10,13,30,55.0,191.0,2.1,11.5,217.0,248.82,205.11
2018,1,10,13,45,75.5,185.5,2.05,11.55,219.0,265.02,219.57
2018,1,10,14,0,96.0,180.0,2.0,11.6,221.0,281.64,234.14
2018,1,10,14,15,254.5,146.0,1.9,11.65,245.5,425.97,355.76
2018,1,10,14,30,413.0,112.0,1.8,11.7,270.0,552.38,458.21
2018,1,10,14,45,381.5,92.5,1.7,11.7,228.5,497.17,413.99
2018,1,10,15,0,350.0,73.0,1.6,11.7,187.0,439.42,368.41
2018,1,10,15,15,366.5,62.0,1.6,11.7,168.5,447.67,375.49
2018,1,10,15,30,383.0,51.0,1.6,11.7,150.0,441.28,369.8
2018,1,10,15,45,279.5,43.5,1.2,11.3,109.0,335.75,282.31
2018,1,10,16,0,176.0,36.0,0.8,10.9,68.0,222.59,186.32
2018,1,10,16,15,128.0,26.5,0.8,10.75,46.5,166.59,137.08
2018,1,10,16,30,80.0,17.0,0.8,10.6,25.0,112.07,86.02
2018,1,10,16,45,58.0,11.5,0.8,10.4,16.0,77.71,14.33
2018,1,10,17,0,36.0,6.0,0.8,10.2,7.0,29.95,0.0
2018,1,10,17,15,18.0,3.0,0.8,10.15,3.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.95,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.5,10.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.6,10.3,6.0,5.12,0.0
2018,1,11,7,45,113.0,19.5,0.7,10.45,29.5,15.16,0.0
2018,1,11,8,0,208.0,33.0,0.8,10.6,53.0,25.51,15.65
2018,1,11,8,15,161.0,50.5,0.9,10.9,71.0,38.71,28.51
2018,1,11,8,30,114.0,68.0,1.0,11.2,89.0,59.41,41.99
2018,1,11,8,45,143.5,84.0,1.15,11.55,116.5,84.97,61.06
2018,1,11,9,0,173.0,100.0,1.3,11.9,144.0,116.38,86.47
2018,1,11,9,15,206.5,113.5,1.4,12.2,174.5,149.51,114.15
2018,1,11,9,30,240.0,127.0,1.5,12.5,205.0,186.73,145.85
2018,1,11,9,45,180.0,136.0,1.55,12.75,198.0,186.1,148.4
2018,1,11,10,0,120.0,145.0,1.6,13.0,191.0,182.47,147.32
2018,1,11,10,15,116.0,157.5,1.55,13.35,204.5,201.24,163.28
2018,1,11,10,30,112.0,170.0,1.5,13.7,218.0,219.72,178.58
2018,1,11,10,45,100.0,164.5,1.45,14.05,209.0,215.35,175.03
2018,1,11,11,0,88.0,159.0,1.4,14.4,200.0,209.28,170.0
2018,1,11,11,15,84.0,175.5,1.25,14.7,215.5,218.31,177.08
2018,1,11,11,30,80.0,192.0,1.1,15.0,231.0,237.68,192.2
2018,1,11,11,45,152.5,207.5,1.0,15.25,284.0,326.31,263.56
2018,1,11,12,0,225.0,223.0,0.9,15.5,337.0,408.08,327.23
2018,1,11,12,15,241.0,221.0,0.95,15.65,343.0,445.45,355.52
2018,1,11,12,30,257.0,219.0,1.0,15.8,349.0,467.63,372.77
2018,1,11,12,45,213.5,219.0,1.1,15.9,326.0,423.32,338.98
2018,1,11,13,0,170.0,219.0,1.2,16.0,303.0,393.56,315.97
2018,1,11,13,15,264.5,194.0,1.25,15.95,320.5,473.08,380.41
2018,1,11,13,30,359.0,169.0,1.3,15.9,338.0,535.24,430.34
2018,1,11,13,45,490.5,139.5,1.4,15.9,358.5,648.08,517.64
2018,1,11,14,0,622.0,110.0,1.5,15.9,379.0,748.59,591.25
2018,1,11,14,15,671.0,91.5,1.45,15.7,365.0,774.26,609.33
2018,1,11,14,30,720.0,73.0,1.4,15.5,351.0,789.51,620.7
2018,1,11,14,45,703.5,69.5,1.35,15.3,321.0,766.75,605.01
2018,1,11,15,0,687.0,66.0,1.3,15.1,291.0,741.23,587.42
2018,1,11,15,15,570.5,71.0,1.3,15.1,242.5,642.64,515.76
2018,1,11,15,30,454.0,76.0,1.3,15.1,194.0,530.79,431.92
2018,1,11,15,45,355.0,70.5,1.0,14.15,153.0,432.4,354.94
2018,1,11,16,0,256.0,65.0,0.7,13.2,112.0,338.02,277.15
2018,1,11,16,15,213.0,51.0,0.75,12.65,83.5,280.44,228.31
