Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,351.69,262.49
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,414.72,319.34
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,475.87,372.75
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,541.12,427.0
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,607.47,480.25
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,666.75,526.57
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,724.53,570.4
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,777.89,608.68
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,828.82,642.32
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,874.7,672.76
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,917.45,700.86
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,949.36,722.06
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,976.96,740.52
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,1008.46,760.79
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,1036.31,778.58
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,1052.88,790.48
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,1065.25,799.99
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,1070.41,804.89
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,1071.3,807.29
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,1064.34,805.21
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,1053.25,800.64
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,1033.52,789.48
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,1010.03,775.95
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,977.63,756.22
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,952.68,741.54
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,905.32,712.09
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,855.72,680.44
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,792.84,636.85
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,729.25,591.19
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,646.65,529.08
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,573.68,471.22
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,460.24,378.96
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,354.77,282.0
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,206.38,27.0
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,60.38,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,14.08,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,24.45,12.84
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,30.54,21.84
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,36.76,28.15
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,44.76,35.8
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,49.48,40.24
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,52.34,42.78
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,93.14,52.96
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,155.45,92.0
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,221.19,146.08
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,290.29,208.34
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,357.52,270.13
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,423.42,330.07
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,489.79,388.62
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,553.59,443.16
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,616.54,494.93
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,675.87,542.14
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,733.47,586.43
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,786.08,625.32
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,836.01,659.37
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,881.06,689.55
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,922.91,717.14
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,959.64,741.16
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,992.69,762.51
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,1020.42,780.15
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,1044.13,795.1
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,1060.92,806.52
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,1073.44,815.31
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,1079.18,819.79
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,1080.6,821.65
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,1073.97,818.68
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,1063.13,813.15
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,1044.21,801.9
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,1021.46,788.19
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,989.35,768.37
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,954.0,746.2
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,906.63,713.49
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,866.83,685.59
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,807.6,644.87
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,747.42,602.06
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,666.42,542.08
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,587.07,480.23
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,429.11,353.81
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,279.73,223.9
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,172.2,47.24
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,57.48,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,12.38,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,20.53,10.49
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,30.54,21.59
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,38.92,29.69
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,58.59,47.8
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,77.98,65.37
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,93.34,79.01
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,118.6,92.42
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,152.01,115.19
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,192.85,146.04
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,244.81,184.41
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,314.53,239.72
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,392.24,302.5
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,486.32,378.69
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,549.46,431.08
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,611.68,480.81
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,669.6,525.43
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,725.65,566.99
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,778.0,603.85
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,827.84,635.89
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,872.95,663.84
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,914.91,689.09
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,951.14,710.42
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,983.74,729.04
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,1011.38,744.19
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,1035.05,756.63
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,1050.37,763.04
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,1061.45,766.72
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,1035.59,748.5
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,1017.17,735.64
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,982.82,715.66
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,944.46,693.22
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,951.64,699.92
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,953.5,702.64
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,933.01,691.16
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,908.66,677.46
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,842.97,638.0
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,776.41,596.98
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,689.58,540.49
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,600.06,479.09
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,500.21,406.61
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,401.11,329.66
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,320.25,262.2
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,246.13,194.89
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,148.29,55.82
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,39.24,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,8.54,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,14.84,6.33
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,23.53,15.28
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,32.24,23.51
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,35.13,26.32
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,38.03,28.99
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,38.02,28.92
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,38.03,27.37
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,48.45,36.16
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,58.89,44.85
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,109.79,86.64
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,163.16,129.65
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,220.76,174.82
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,290.2,229.16
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,382.14,300.84
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,497.04,389.78
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,590.76,462.02
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,690.31,537.75
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,751.83,583.87
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,819.51,631.01
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,864.66,661.63
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,906.71,690.1
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,943.4,714.27
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,976.56,735.98
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,1003.59,754.18
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,1026.7,769.89
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,1042.76,780.89
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,1054.62,789.32
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,1060.37,794.07
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,1061.88,796.27
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,1055.03,793.59
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,1044.04,788.4
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,1025.05,778.0
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,1002.29,765.16
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,970.44,745.51
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,935.47,723.6
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,890.23,694.84
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,852.51,670.82
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,792.68,631.03
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,732.12,589.21
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,618.35,504.71
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,516.99,425.92
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,394.33,325.72
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,281.0,225.68
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,172.2,81.31
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,49.72,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,4.27,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,15.78,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,27.4,16.8
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,41.27,30.75
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,53.85,42.55
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,68.72,56.14
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,82.1,68.12
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,96.15,80.41
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,121.09,92.86
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,153.92,116.22
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,190.98,145.01
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,211.87,162.77
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,233.1,181.24
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,242.04,190.91
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,240.44,190.78
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,256.3,203.38
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,270.86,214.51
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,304.47,240.76
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,340.76,268.84
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,414.57,326.1
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,497.32,388.77
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,558.62,434.45
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,623.17,481.92
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,603.61,466.56
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,579.73,448.5
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,599.6,464.4
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,618.88,479.58
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,781.91,602.07
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,937.43,710.91
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,960.54,726.2
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,980.03,740.61
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,908.63,693.17
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,823.62,636.27
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,812.08,630.37
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,807.01,628.44
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,753.23,591.68
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,707.84,560.84
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,767.2,605.75
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,800.77,630.39
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,752.66,597.54
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,702.77,563.01
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,604.61,490.06
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,505.83,413.54
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,402.93,330.45
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,307.15,246.17
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,190.92,103.32
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,60.18,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,5.12,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,15.22,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,27.23,17.25
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,37.72,27.95
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,47.86,37.56
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,58.21,47.13
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,70.01,57.78
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,89.68,75.19
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,123.27,92.33
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,160.32,119.37
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,197.95,150.14
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,241.6,185.03
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,291.74,225.97
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,296.75,233.65
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,285.76,226.7
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,313.52,248.95
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,340.85,270.19
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,440.71,348.28
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,556.69,436.25
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,567.04,443.25
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,582.55,454.25
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,609.67,474.57
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,635.77,493.9
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,664.47,515.06
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,692.59,535.64
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,736.06,567.29
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,763.37,587.54
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,804.07,618.21
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,843.0,647.43
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,914.36,698.75
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,973.62,739.4
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,964.06,733.33
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,950.86,725.69
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,883.0,680.48
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,811.6,632.52
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,732.12,577.88
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,661.76,527.41
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,586.13,471.81
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,492.07,401.12
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,463.67,381.61
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,452.56,373.93
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,403.65,335.44
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,355.08,295.68
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,285.71,236.29
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,220.84,177.69
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,143.79,84.32
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,41.99,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,0.85,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,2.52,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,6.57,0.32
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,8.22,1.87
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,9.87,3.39
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,18.54,11.31
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,27.24,18.13
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,38.88,28.12
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,50.55,38.01
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,56.82,43.15
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,63.11,48.27
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,81.03,63.11
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,98.87,77.68
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,104.29,81.9
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,109.81,86.23
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,103.01,80.43
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,96.06,74.57
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,127.75,100.48
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,160.37,126.72
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,143.26,112.69
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,125.83,98.5
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,145.03,114.13
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,164.75,129.96
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,164.89,130.02
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,165.03,130.17
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,156.35,123.23
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,147.57,116.23
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,157.02,124.04
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,166.82,132.06
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,156.56,123.94
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,146.25,115.85
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,149.73,119.07
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,153.53,122.54
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,164.33,131.91
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,175.9,141.88
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,169.99,137.68
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,164.12,133.53
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,162.12,132.71
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,143.68,118.07
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,90.67,72.98
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,36.39,25.82
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,27.67,18.12
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,18.97,10.26
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,12.15,2.48
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,5.4,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,8.54,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,18.4,0.29
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,28.21,18.76
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,34.24,25.14
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,40.31,31.0
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,48.04,38.16
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,52.18,41.89
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,54.9,44.17
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,101.95,56.86
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,163.29,95.97
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,227.73,147.55
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,295.73,206.05
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,361.52,263.15
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,426.06,318.51
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,490.94,372.39
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,549.91,420.72
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,606.5,465.61
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,657.3,504.87
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,700.98,537.81
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,758.67,581.06
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,822.25,625.27
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,864.52,653.27
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,903.55,679.14
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,945.07,707.11
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,983.7,733.06
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,1009.34,749.88
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,1030.99,764.31
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,1042.13,771.85
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,1048.95,776.88
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,1057.5,782.42
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,1061.88,785.41
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,1033.69,766.91
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,1014.01,754.41
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,973.55,728.36
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,929.9,700.28
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,900.38,682.74
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,867.45,662.54
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,815.71,625.58
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,757.81,583.76
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,722.13,561.15
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,683.87,535.54
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,609.36,481.77
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,536.76,427.22
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,448.78,358.93
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,365.92,288.53
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,234.01,153.69
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,79.81,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,8.54,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,19.1,3.6
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,32.24,22.1
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,38.44,28.51
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,44.73,34.5
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,47.56,37.16
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,50.51,39.76
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,57.61,45.88
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,103.99,58.48
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,163.38,96.52
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,226.22,147.05
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,288.87,202.15
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,351.98,258.13
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,416.52,314.03
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,480.2,367.86
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,536.06,414.38
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,588.54,456.53
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,647.09,502.43
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,708.93,549.53
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,750.68,580.02
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,794.37,609.97
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,839.56,640.88
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,890.18,675.28
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,832.45,634.66
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,758.87,582.86
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,508.33,396.81
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,184.44,141.85
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,161.52,124.47
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,138.45,106.27
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,232.36,181.46
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,321.72,251.55
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,264.01,206.52
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,189.52,147.86
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,159.38,124.3
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,129.39,100.51
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,145.64,114.54
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,175.75,139.68
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,161.2,128.41
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,146.82,117.21
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,147.63,119.72
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,160.01,131.46
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,184.04,152.26
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,223.12,184.21
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,211.89,173.7
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,198.59,159.46
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,127.11,85.86
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,34.82,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,2.56,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,7.39,0.99
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,11.51,4.75
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,15.65,8.5
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,16.07,8.87
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,16.49,8.6
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,18.57,10.36
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,20.65,12.11
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,27.3,17.74
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,33.96,23.34
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,46.04,33.51
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,58.16,43.63
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,80.6,62.3
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,103.11,80.86
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,136.05,107.93
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,170.04,135.63
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,334.58,270.44
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,510.67,409.39
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,575.21,460.2
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,644.08,514.29
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,566.39,452.28
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,462.19,369.24
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,414.33,331.6
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,344.3,275.92
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,349.26,280.33
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,354.11,284.5
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,453.09,364.49
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,532.58,428.1
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,520.59,419.8
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,507.2,410.83
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,482.6,392.52
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,456.96,373.34
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,506.54,414.57
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,531.2,436.26
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,483.85,399.51
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,436.51,362.77
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,395.34,330.62
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,353.84,297.43
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,337.25,284.61
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,317.67,268.04
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,255.72,214.2
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,197.13,161.47
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,134.57,95.91
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,45.53,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,2.56,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,3.69,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,4.92,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,6.56,0.27
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,8.21,1.84
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,13.16,6.39
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,18.12,10.91
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,45.53,35.77
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,72.46,57.05
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,106.63,85.45
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,142.55,114.96
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,139.06,112.19
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,133.66,107.75
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,118.79,95.16
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,103.01,81.78
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,92.41,72.74
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,81.65,63.59
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,71.63,55.07
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,61.61,46.57
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,264.44,217.26
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,471.51,383.26
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,575.42,464.67
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,700.68,560.37
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,620.78,497.18
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,529.11,424.89
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,477.23,383.49
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,401.82,323.0
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,500.72,404.02
2018,3,14,13,30,271.0,298.0,3.2,10.8,495.0,603.19,485.27
2018,3,14,13,45,289.5,281.5,3.15,10.9,485.5,610.69,491.46
2018,3,14,14,0,308.0,265.0,3.1,11.0,476.0,616.61,497.13
2018,3,14,14,15,410.0,230.0,3.05,11.05,498.0,707.57,568.82
2018,3,14,14,30,512.0,195.0,3.0,11.1,520.0,773.05,620.45
2018,3,14,14,45,518.5,186.0,3.0,11.15,499.0,768.28,617.93
2018,3,14,15,0,525.0,177.0,3.0,11.2,478.0,760.79,614.05
2018,3,14,15,15,606.0,147.0,3.0,11.2,469.5,808.28,651.01
