Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,30,687.0,117.0,3.0,11.2,461.0,840.38,676.06
2018,3,14,15,45,655.0,111.0,2.85,11.05,414.0,787.81,638.25
2018,3,14,16,0,623.0,105.0,2.7,10.9,367.0,733.92,599.54
2018,3,14,16,15,591.5,94.5,2.45,10.5,318.5,674.22,555.53
2018,3,14,16,30,560.0,84.0,2.2,10.1,270.0,614.13,510.06
2018,3,14,16,45,607.5,67.5,1.9,9.7,238.0,610.23,506.71
2018,3,14,17,0,655.0,51.0,1.6,9.3,206.0,593.64,491.3
2018,3,14,17,15,572.0,45.0,1.6,8.7,156.0,503.37,418.1
2018,3,14,17,30,489.0,39.0,1.6,8.1,106.0,413.07,339.86
2018,3,14,17,45,338.0,29.0,1.55,7.5,66.0,283.23,211.46
2018,3,14,18,0,187.0,19.0,1.5,6.9,26.0,121.6,0.0
2018,3,14,18,15,93.5,9.5,1.6,6.75,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,15,6,15,12.5,5.0,1.9,4.55,5.5,0.0,0.0
2018,3,15,6,30,25.0,10.0,2.2,5.4,11.0,8.54,0.0
2018,3,15,6,45,207.5,25.0,2.5,6.25,50.5,20.47,9.63
2018,3,15,7,0,390.0,40.0,2.8,7.1,90.0,32.87,23.51
2018,3,15,7,15,415.5,49.5,3.0,7.55,125.0,39.62,30.25
2018,3,15,7,30,441.0,59.0,3.2,8.0,160.0,46.12,36.46
2018,3,15,7,45,271.5,92.5,3.35,8.45,159.5,69.04,57.36
2018,3,15,8,0,102.0,126.0,3.5,8.9,159.0,91.93,77.92
2018,3,15,8,15,100.5,146.0,3.65,9.15,183.0,104.95,89.36
2018,3,15,8,30,99.0,166.0,3.8,9.4,207.0,128.19,101.5
2018,3,15,8,45,106.0,185.5,3.9,9.65,234.0,154.0,121.46
2018,3,15,9,0,113.0,205.0,4.0,9.9,261.0,181.1,143.65
2018,3,15,9,15,148.5,230.0,4.1,10.05,310.5,221.01,176.01
2018,3,15,9,30,184.0,255.0,4.2,10.2,360.0,266.1,213.1
2018,3,15,9,45,156.5,267.5,4.25,10.4,361.0,281.89,227.42
2018,3,15,10,0,129.0,280.0,4.3,10.6,362.0,294.19,238.26
2018,3,15,10,15,84.5,270.0,4.35,10.65,324.5,270.99,219.89
2018,3,15,10,30,40.0,260.0,4.4,10.7,287.0,245.02,198.6
2018,3,15,10,45,24.0,227.0,4.4,10.8,243.5,211.0,170.58
2018,3,15,11,0,8.0,194.0,4.4,10.9,200.0,168.64,135.43
2018,3,15,11,15,17.0,227.5,4.5,10.9,240.5,205.13,165.55
2018,3,15,11,30,26.0,261.0,4.6,10.9,281.0,252.99,204.59
2018,3,15,11,45,27.5,268.5,4.65,10.9,289.5,264.63,213.93
2018,3,15,12,0,29.0,276.0,4.7,10.9,298.0,276.5,223.54
2018,3,15,12,15,71.0,279.5,4.8,10.9,334.0,320.42,260.5
2018,3,15,12,30,113.0,283.0,4.9,10.9,370.0,383.79,312.66
2018,3,15,12,45,112.5,310.5,5.05,10.9,396.5,418.63,340.24
2018,3,15,13,0,112.0,338.0,5.2,10.9,423.0,454.23,368.4
2018,3,15,13,15,141.0,340.0,5.1,10.8,444.5,491.73,399.09
2018,3,15,13,30,170.0,342.0,5.0,10.7,466.0,529.79,430.07
2018,3,15,13,45,166.5,320.0,4.95,10.6,438.5,508.0,413.7
2018,3,15,14,0,163.0,298.0,4.9,10.5,411.0,484.78,396.39
2018,3,15,14,15,255.5,279.5,4.8,10.4,447.5,584.39,478.14
2018,3,15,14,30,348.0,261.0,4.7,10.3,484.0,660.01,539.96
2018,3,15,14,45,335.5,238.5,4.55,10.25,443.0,622.09,511.12
2018,3,15,15,0,323.0,216.0,4.4,10.2,402.0,582.32,481.22
2018,3,15,15,15,248.0,205.5,4.4,10.2,342.0,494.44,411.23
2018,3,15,15,30,173.0,195.0,4.4,10.2,282.0,387.03,324.21
2018,3,15,15,45,167.0,180.0,4.3,10.15,257.5,362.89,305.58
2018,3,15,16,0,161.0,165.0,4.2,10.1,233.0,338.45,286.18
2018,3,15,16,15,233.0,140.5,4.05,9.95,225.5,388.07,329.99
2018,3,15,16,30,305.0,116.0,3.9,9.8,218.0,411.88,351.97
2018,3,15,16,45,265.5,99.5,3.8,9.6,177.5,350.24,300.13
2018,3,15,17,0,226.0,83.0,3.7,9.4,137.0,290.89,249.04
2018,3,15,17,15,196.0,67.0,3.65,9.2,105.5,241.96,205.42
2018,3,15,17,30,166.0,51.0,3.6,9.0,74.0,195.63,162.43
2018,3,15,17,45,98.0,33.0,3.5,8.8,45.0,124.92,93.09
2018,3,15,18,0,30.0,15.0,3.4,8.6,16.0,29.69,0.0
2018,3,15,18,15,15.0,7.5,3.4,8.6,8.0,6.4,0.0
2018,3,15,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.0,7.1,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.2,7.3,7.0,5.97,0.0
2018,3,16,6,45,2.5,15.0,2.4,7.45,15.0,12.36,4.03
2018,3,16,7,0,0.0,23.0,2.6,7.6,23.0,18.96,11.23
2018,3,16,7,15,0.0,37.5,2.75,7.6,37.5,30.99,22.5
2018,3,16,7,30,0.0,52.0,2.9,7.6,52.0,42.93,33.65
2018,3,16,7,45,0.5,60.5,3.05,7.65,60.5,49.97,40.2
2018,3,16,8,0,1.0,69.0,3.2,7.7,69.0,56.97,46.56
2018,3,16,8,15,0.5,54.0,3.3,7.8,54.0,44.69,35.27
2018,3,16,8,30,0.0,39.0,3.4,7.9,39.0,32.23,22.59
2018,3,16,8,45,34.5,82.0,3.55,7.95,99.5,72.14,55.52
2018,3,16,9,0,69.0,125.0,3.7,8.0,160.0,114.63,90.32
2018,3,16,9,15,117.0,184.5,3.8,8.15,249.5,179.54,143.71
2018,3,16,9,30,165.0,244.0,3.9,8.3,339.0,251.83,203.19
2018,3,16,9,45,193.5,249.5,4.0,8.4,368.0,282.59,229.04
2018,3,16,10,0,222.0,255.0,4.1,8.5,397.0,319.51,260.15
2018,3,16,10,15,199.0,263.0,4.15,8.6,394.5,328.62,268.57
2018,3,16,10,30,176.0,271.0,4.2,8.7,392.0,337.92,276.65
2018,3,16,10,45,359.5,254.0,4.25,8.8,512.5,458.02,375.59
2018,3,16,11,0,543.0,237.0,4.3,8.9,633.0,599.96,489.57
2018,3,16,11,15,450.5,264.0,4.35,9.05,597.5,590.32,480.82
2018,3,16,11,30,358.0,291.0,4.4,9.2,562.0,559.19,455.6
2018,3,16,11,45,347.0,315.0,4.45,9.35,580.0,594.17,482.56
2018,3,16,12,0,336.0,339.0,4.5,9.5,598.0,627.85,507.88
2018,3,16,12,15,362.5,333.0,4.55,9.6,612.5,663.13,535.74
2018,3,16,12,30,389.0,327.0,4.6,9.7,627.0,698.37,563.45
2018,3,16,12,45,401.5,312.0,4.65,9.85,619.0,727.62,586.0
2018,3,16,13,0,414.0,297.0,4.7,10.0,611.0,739.81,596.06
2018,3,16,13,15,534.5,249.5,4.75,10.05,646.5,822.04,662.01
2018,3,16,13,30,655.0,202.0,4.8,10.1,682.0,911.86,731.35
2018,3,16,13,45,752.5,161.5,4.85,10.15,696.5,976.59,779.12
2018,3,16,14,0,850.0,121.0,4.9,10.2,711.0,1029.39,818.18
2018,3,16,14,15,677.0,173.5,4.9,10.15,630.5,925.11,743.35
2018,3,16,14,30,504.0,226.0,4.9,10.1,550.0,800.17,650.1
2018,3,16,14,45,637.0,172.5,4.9,10.05,558.0,881.28,715.47
2018,3,16,15,0,770.0,119.0,4.9,10.0,566.0,946.18,765.04
2018,3,16,15,15,655.0,137.5,4.9,10.0,498.5,845.38,691.17
2018,3,16,15,30,540.0,156.0,4.9,10.0,431.0,735.27,609.22
2018,3,16,15,45,640.0,120.0,4.75,9.7,415.5,783.99,649.27
2018,3,16,16,0,740.0,84.0,4.6,9.4,400.0,807.28,668.64
2018,3,16,16,15,733.0,76.0,4.3,9.05,357.0,768.41,639.3
2018,3,16,16,30,726.0,68.0,4.0,8.7,314.0,727.01,607.78
2018,3,16,16,45,667.5,63.5,3.75,8.4,260.5,652.23,549.34
2018,3,16,17,0,609.0,59.0,3.5,8.1,207.0,574.22,486.16
2018,3,16,17,15,528.5,51.0,3.25,7.7,157.5,478.85,406.07
2018,3,16,17,30,448.0,43.0,3.0,7.3,108.0,389.16,325.75
2018,3,16,17,45,305.5,31.5,2.75,6.9,67.5,264.61,205.83
2018,3,16,18,0,163.0,20.0,2.5,6.5,27.0,136.29,0.0
2018,3,16,18,15,81.5,10.0,2.45,6.35,13.5,8.54,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,15,8.0,7.0,1.35,5.45,7.5,0.0,0.0
2018,3,17,6,30,16.0,14.0,1.5,6.0,15.0,11.95,0.0
2018,3,17,6,45,64.0,32.0,1.65,6.5,40.5,25.25,14.91
2018,3,17,7,0,112.0,50.0,1.8,7.0,66.0,38.17,28.46
2018,3,17,7,15,337.0,56.5,1.9,7.25,131.5,42.89,33.37
2018,3,17,7,30,562.0,63.0,2.0,7.5,197.0,49.89,40.04
2018,3,17,7,45,637.0,65.5,2.1,7.8,251.5,51.09,41.2
2018,3,17,8,0,712.0,68.0,2.2,8.1,306.0,57.26,46.75
2018,3,17,8,15,722.5,76.5,2.2,8.3,351.0,57.83,47.13
2018,3,17,8,30,733.0,85.0,2.2,8.5,396.0,112.59,66.06
2018,3,17,8,45,562.5,131.5,2.15,8.7,386.0,177.59,120.77
2018,3,17,9,0,392.0,178.0,2.1,8.9,376.0,217.1,161.78
2018,3,17,9,15,246.5,197.0,2.05,9.05,325.5,223.16,174.25
2018,3,17,9,30,101.0,216.0,2.0,9.2,275.0,209.58,168.36
2018,3,17,9,45,121.0,234.0,1.95,9.35,309.0,242.01,195.08
2018,3,17,10,0,141.0,252.0,1.9,9.5,343.0,277.19,223.78
2018,3,17,10,15,127.5,268.5,1.85,9.7,353.5,296.54,239.47
2018,3,17,10,30,114.0,285.0,1.8,9.9,364.0,314.54,253.68
2018,3,17,10,45,73.5,253.0,1.75,10.05,304.5,264.42,213.36
2018,3,17,11,0,33.0,221.0,1.7,10.2,245.0,214.72,172.82
2018,3,17,11,15,18.0,184.0,1.7,10.35,197.0,174.02,139.55
2018,3,17,11,30,3.0,147.0,1.7,10.5,149.0,125.91,99.72
2018,3,17,11,45,1.5,104.5,1.7,10.65,105.5,88.6,68.83
2018,3,17,12,0,0.0,62.0,1.7,10.8,62.0,51.65,37.94
2018,3,17,12,15,0.0,65.5,1.75,10.85,65.5,54.58,40.41
2018,3,17,12,30,0.0,69.0,1.8,10.9,69.0,57.5,42.86
2018,3,17,12,45,32.0,129.0,1.85,11.0,153.5,146.02,117.67
2018,3,17,13,0,64.0,189.0,1.9,11.1,238.0,251.08,203.82
2018,3,17,13,15,237.0,243.5,1.95,11.05,419.0,500.85,404.24
2018,3,17,13,30,410.0,298.0,2.0,11.0,600.0,760.93,598.24
2018,3,17,13,45,529.5,247.5,2.05,11.0,625.0,836.85,654.64
2018,3,17,14,0,649.0,197.0,2.1,11.0,650.0,918.15,714.66
2018,3,17,14,15,650.5,185.5,2.1,10.9,623.0,911.23,710.33
2018,3,17,14,30,652.0,174.0,2.1,10.8,596.0,900.82,704.68
2018,3,17,14,45,530.0,196.0,2.1,10.75,526.5,791.06,627.5
2018,3,17,15,0,408.0,218.0,2.1,10.7,457.0,690.98,553.79
2018,3,17,15,15,234.5,212.5,2.1,10.7,347.5,488.84,398.95
2018,3,17,15,30,61.0,207.0,2.1,10.7,238.0,273.12,224.34
2018,3,17,15,45,61.0,181.5,1.95,10.5,210.0,244.95,202.98
2018,3,17,16,0,61.0,156.0,1.8,10.3,182.0,216.27,180.13
2018,3,17,16,15,190.5,136.5,1.55,9.95,204.0,344.11,289.98
2018,3,17,16,30,320.0,117.0,1.3,9.6,226.0,424.58,357.57
2018,3,17,16,45,430.0,91.5,1.1,9.25,212.5,489.24,409.53
2018,3,17,17,0,540.0,66.0,0.9,8.9,199.0,529.74,439.21
2018,3,17,17,15,485.5,56.0,0.9,8.35,154.5,453.37,376.52
2018,3,17,17,30,431.0,46.0,0.9,7.8,110.0,380.39,313.18
2018,3,17,17,45,296.5,33.5,0.95,7.3,69.5,260.31,202.37
2018,3,17,18,0,162.0,21.0,1.0,6.8,29.0,137.84,0.0
2018,3,17,18,15,81.0,10.5,1.05,6.55,14.5,50.25,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,3.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,90.0,10.0,0.4,4.3,14.0,8.54,0.0
2018,3,18,6,30,180.0,20.0,0.4,4.6,28.0,16.9,0.0
2018,3,18,6,45,289.5,31.5,0.45,4.9,64.5,26.07,16.31
2018,3,18,7,0,399.0,43.0,0.5,5.2,101.0,35.04,26.05
2018,3,18,7,15,345.5,63.0,0.55,5.75,127.5,47.62,38.0
2018,3,18,7,30,292.0,83.0,0.6,6.3,154.0,60.94,50.38
2018,3,18,7,45,248.0,108.0,0.65,6.9,178.0,78.99,66.75
2018,3,18,8,0,204.0,133.0,0.7,7.5,202.0,94.48,80.45
2018,3,18,8,15,285.0,145.0,0.75,8.2,258.0,102.7,87.36
2018,3,18,8,30,366.0,157.0,0.8,8.9,314.0,139.73,101.31
2018,3,18,8,45,536.0,138.0,0.85,9.6,397.0,177.39,120.71
2018,3,18,9,0,706.0,119.0,0.9,10.3,480.0,239.47,165.35
2018,3,18,9,15,514.5,171.0,0.95,10.7,446.0,276.67,206.38
2018,3,18,9,30,323.0,223.0,1.0,11.1,412.0,289.72,225.13
2018,3,18,9,45,226.5,263.0,1.05,11.5,399.5,306.52,241.8
2018,3,18,10,0,130.0,303.0,1.1,11.9,387.0,313.0,248.26
2018,3,18,10,15,154.0,319.5,1.05,12.15,423.5,352.22,278.79
2018,3,18,10,30,178.0,336.0,1.0,12.4,460.0,394.32,310.9
2018,3,18,10,45,235.5,339.5,0.95,12.65,510.0,448.79,352.27
2018,3,18,11,0,293.0,343.0,0.9,12.9,560.0,517.39,403.19
2018,3,18,11,15,278.5,354.5,0.8,13.0,564.0,538.53,417.16
2018,3,18,11,30,264.0,366.0,0.7,13.1,568.0,557.79,429.76
2018,3,18,11,45,310.0,358.5,0.6,13.25,598.5,606.14,464.1
2018,3,18,12,0,356.0,351.0,0.5,13.4,629.0,656.59,498.75
2018,3,18,12,15,328.5,358.0,0.5,13.25,614.5,658.07,499.03
2018,3,18,12,30,301.0,365.0,0.5,13.1,600.0,656.59,497.85
2018,3,18,12,45,226.5,370.5,0.45,13.0,546.5,588.04,448.15
2018,3,18,13,0,152.0,376.0,0.4,12.9,493.0,532.37,407.17
2018,3,18,13,15,127.5,364.5,0.5,12.8,461.0,503.88,388.15
2018,3,18,13,30,103.0,353.0,0.6,12.7,429.0,452.58,351.81
2018,3,18,13,45,88.5,335.0,0.7,12.65,399.0,423.13,331.26
2018,3,18,14,0,74.0,317.0,0.8,12.6,369.0,392.74,309.36
2018,3,18,14,15,66.5,301.0,0.8,12.45,346.0,371.1,293.68
2018,3,18,14,30,59.0,285.0,0.8,12.3,323.0,349.01,277.45
2018,3,18,14,45,44.0,254.5,0.8,12.2,282.0,301.86,241.32
2018,3,18,15,0,29.0,224.0,0.8,12.1,241.0,254.49,204.45
2018,3,18,15,15,20.5,201.0,0.8,12.1,212.5,204.22,164.7
2018,3,18,15,30,12.0,178.0,0.8,12.1,184.0,173.86,140.39
2018,3,18,15,45,17.0,161.0,0.7,11.65,169.0,162.86,132.31
2018,3,18,16,0,22.0,144.0,0.6,11.2,154.0,151.52,123.75
2018,3,18,16,15,43.0,133.5,0.65,10.85,149.5,174.55,144.36
2018,3,18,16,30,64.0,123.0,0.7,10.5,145.0,182.7,152.34
2018,3,18,16,45,80.5,104.5,0.7,10.15,127.5,190.09,159.24
2018,3,18,17,0,97.0,86.0,0.7,9.8,110.0,179.54,150.72
2018,3,18,17,15,110.5,69.5,0.75,9.55,91.0,167.96,140.43
2018,3,18,17,30,124.0,53.0,0.8,9.3,72.0,167.88,138.2
2018,3,18,17,45,80.5,35.5,0.85,9.1,46.0,115.2,88.12
2018,3,18,18,0,37.0,18.0,0.9,8.9,20.0,46.01,0.0
2018,3,18,18,15,18.5,9.0,0.9,8.8,10.0,17.09,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,15,106.0,10.5,1.3,3.8,16.0,8.96,0.0
2018,3,19,6,30,212.0,21.0,1.4,4.6,32.0,17.72,0.0
2018,3,19,6,45,281.0,33.0,1.5,5.4,64.5,27.23,17.6
2018,3,19,7,0,350.0,45.0,1.6,6.2,97.0,36.41,27.18
2018,3,19,7,15,422.0,57.0,1.75,6.85,144.5,45.32,35.73
2018,3,19,7,30,494.0,69.0,1.9,7.5,192.0,53.97,43.8
2018,3,19,7,45,596.5,71.0,2.05,8.2,253.0,54.73,44.45
2018,3,19,8,0,699.0,73.0,2.2,8.9,314.0,55.9,45.36
2018,3,19,8,15,765.0,72.0,2.35,9.6,373.0,59.72,48.56
2018,3,19,8,30,831.0,71.0,2.5,10.3,432.0,116.03,64.26
2018,3,19,8,45,724.5,103.5,2.65,10.95,443.5,180.27,114.68
2018,3,19,9,0,618.0,136.0,2.8,11.6,455.0,235.61,166.35
2018,3,19,9,15,597.5,155.0,2.8,11.95,484.5,290.02,215.56
2018,3,19,9,30,577.0,174.0,2.8,12.3,514.0,338.82,259.9
2018,3,19,9,45,592.5,182.0,2.8,12.7,550.5,395.57,308.69
2018,3,19,10,0,608.0,190.0,2.8,13.1,587.0,450.72,355.03
2018,3,19,10,15,592.5,208.5,2.75,13.4,610.0,496.37,392.79
2018,3,19,10,30,577.0,227.0,2.7,13.7,633.0,542.63,429.56
2018,3,19,10,45,583.5,234.5,2.6,14.0,657.0,590.51,466.37
2018,3,19,11,0,590.0,242.0,2.5,14.3,681.0,637.71,501.56
2018,3,19,11,15,582.5,252.0,2.5,14.65,693.0,676.14,529.61
2018,3,19,11,30,575.0,262.0,2.5,15.0,705.0,712.31,555.4
2018,3,19,11,45,461.5,308.0,2.55,15.35,666.0,693.41,539.09
2018,3,19,12,0,348.0,354.0,2.6,15.7,627.0,652.65,507.0
2018,3,19,12,15,308.5,365.0,2.5,15.95,607.0,647.21,501.71
2018,3,19,12,30,269.0,376.0,2.4,16.2,587.0,638.25,493.53
2018,3,19,12,45,365.0,340.0,2.3,16.45,623.5,705.18,544.02
2018,3,19,13,0,461.0,304.0,2.2,16.7,660.0,792.33,606.66
2018,3,19,13,15,386.5,322.0,2.05,16.85,616.5,733.25,562.03
2018,3,19,13,30,312.0,340.0,1.9,17.0,573.0,689.12,528.46
2018,3,19,13,45,290.5,332.0,1.75,17.15,543.5,666.84,512.0
2018,3,19,14,0,269.0,324.0,1.6,17.3,514.0,642.61,493.94
2018,3,19,14,15,333.5,294.0,1.45,17.05,519.5,678.95,522.45
2018,3,19,14,30,398.0,264.0,1.3,16.8,525.0,712.75,548.23
2018,3,19,14,45,391.0,250.0,1.2,16.55,494.0,690.12,532.73
2018,3,19,15,0,384.0,236.0,1.1,16.3,463.0,665.6,516.44
2018,3,19,15,15,328.5,227.0,1.1,16.3,411.5,597.9,468.2
2018,3,19,15,30,273.0,218.0,1.1,16.3,360.0,530.82,419.65
2018,3,19,15,45,344.0,184.5,0.85,15.85,346.5,552.61,438.82
2018,3,19,16,0,415.0,151.0,0.6,15.4,333.0,589.69,467.04
2018,3,19,16,15,355.0,130.5,0.6,15.1,273.0,500.31,401.38
2018,3,19,16,30,295.0,110.0,0.6,14.8,213.0,392.69,320.88
2018,3,19,16,45,371.0,91.0,0.6,14.45,199.0,439.9,360.1
2018,3,19,17,0,447.0,72.0,0.6,14.1,185.0,464.84,379.38
2018,3,19,17,15,380.5,60.5,0.7,13.55,141.0,377.74,309.52
2018,3,19,17,30,314.0,49.0,0.8,13.0,97.0,302.58,246.27
2018,3,19,17,45,218.0,35.0,0.9,12.45,62.5,212.37,164.86
2018,3,19,18,0,122.0,21.0,1.0,11.9,28.0,116.3,3.74
2018,3,19,18,15,61.0,10.5,1.05,11.65,14.0,39.9,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,0.75,8.7,2.5,2.13,0.0
2018,3,20,6,30,8.0,5.0,1.0,8.7,5.0,4.38,0.0
2018,3,20,6,45,4.0,8.0,1.2,8.75,8.0,6.75,0.13
2018,3,20,7,0,0.0,11.0,1.4,8.8,11.0,9.03,2.46
2018,3,20,7,15,0.0,14.5,1.4,8.95,14.5,11.92,5.21
2018,3,20,7,30,0.0,18.0,1.4,9.1,18.0,14.81,7.92
2018,3,20,7,45,0.0,20.5,1.35,9.25,20.5,16.88,9.84
2018,3,20,8,0,0.0,23.0,1.3,9.4,23.0,18.96,11.71
2018,3,20,8,15,0.0,28.0,1.3,9.55,28.0,23.11,15.44
2018,3,20,8,30,0.0,33.0,1.3,9.7,33.0,27.26,18.11
2018,3,20,8,45,0.0,42.0,1.3,9.9,42.0,34.75,24.49
2018,3,20,9,0,0.0,51.0,1.3,10.1,51.0,42.25,30.82
2018,3,20,9,15,0.0,64.0,1.6,10.15,64.0,53.1,39.97
2018,3,20,9,30,0.0,77.0,1.9,10.2,77.0,63.98,49.08
2018,3,20,9,45,0.0,93.0,2.2,10.3,93.0,77.4,60.25
2018,3,20,10,0,0.0,109.0,2.5,10.4,109.0,90.66,71.22
2018,3,20,10,15,0.5,111.0,2.75,10.45,111.5,92.69,72.75
2018,3,20,10,30,1.0,113.0,3.0,10.5,114.0,94.77,74.37
2018,3,20,10,45,1.5,130.5,3.25,10.55,131.5,109.93,86.9
2018,3,20,11,0,2.0,148.0,3.5,10.6,149.0,125.32,99.55
2018,3,20,11,15,1.5,137.0,3.6,10.7,138.0,115.93,91.62
2018,3,20,11,30,1.0,126.0,3.7,10.8,127.0,106.4,83.62
2018,3,20,11,45,0.5,124.0,3.75,10.85,124.5,104.44,81.94
2018,3,20,12,0,0.0,122.0,3.8,10.9,122.0,102.42,80.21
2018,3,20,12,15,0.0,93.0,3.85,10.9,93.0,77.67,59.62
2018,3,20,12,30,0.0,64.0,3.9,10.9,64.0,53.34,39.3
2018,3,20,12,45,0.0,61.5,3.95,10.9,61.5,51.24,37.57
2018,3,20,13,0,0.0,59.0,4.0,10.9,59.0,49.14,35.82
2018,3,20,13,15,0.0,57.0,3.9,10.9,57.0,47.46,34.44
2018,3,20,13,30,0.0,55.0,3.8,10.9,55.0,45.77,33.06
2018,3,20,13,45,0.0,54.5,3.65,10.95,54.5,45.33,32.73
2018,3,20,14,0,0.0,54.0,3.5,11.0,54.0,44.89,32.41
2018,3,20,14,15,0.0,60.0,3.4,11.0,60.0,49.88,36.68
2018,3,20,14,30,0.0,66.0,3.3,11.0,66.0,54.86,40.96
2018,3,20,14,45,0.0,77.0,3.2,10.95,77.0,64.02,48.82
2018,3,20,15,0,0.0,88.0,3.1,10.9,88.0,73.19,56.71
2018,3,20,15,15,0.0,90.0,3.1,10.9,90.0,74.83,58.25
2018,3,20,15,30,0.0,92.0,3.1,10.9,92.0,76.82,60.11
2018,3,20,15,45,0.0,82.0,2.95,10.75,82.0,68.09,52.9
2018,3,20,16,0,0.0,72.0,2.8,10.6,72.0,59.72,45.94
2018,3,20,16,15,0.0,67.5,2.85,10.5,67.5,55.95,42.86
2018,3,20,16,30,0.0,63.0,2.9,10.4,63.0,52.19,39.74
2018,3,20,16,45,0.0,53.5,2.9,10.35,53.5,44.27,32.93
2018,3,20,17,0,0.0,44.0,2.9,10.3,44.0,36.37,26.03
2018,3,20,17,15,0.0,33.5,2.75,10.1,33.5,27.65,18.33
2018,3,20,17,30,0.0,23.0,2.6,9.9,23.0,18.95,10.58
2018,3,20,17,45,1.5,16.0,2.45,9.75,16.0,14.09,5.95
2018,3,20,18,0,3.0,9.0,2.3,9.6,9.0,9.27,0.0
2018,3,20,18,15,1.5,4.5,2.7,9.7,4.5,4.6,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.65,10.5,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,1.6,10.8,6.0,4.92,0.0
2018,3,21,6,45,0.0,6.5,1.6,11.1,6.5,5.33,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,5.74,0.0
2018,3,21,7,15,0.0,9.5,1.7,11.65,9.5,7.8,1.39
2018,3,21,7,30,0.0,12.0,1.8,11.9,12.0,9.86,3.3
2018,3,21,7,45,0.0,26.5,1.85,12.2,26.5,21.84,14.16
2018,3,21,8,0,0.0,41.0,1.9,12.5,41.0,33.87,24.95
2018,3,21,8,15,0.0,42.5,2.05,12.75,42.5,35.13,25.97
2018,3,21,8,30,0.0,44.0,2.2,13.0,44.0,36.39,25.61
2018,3,21,8,45,0.0,49.0,2.35,13.2,49.0,40.57,29.05
2018,3,21,9,0,0.0,54.0,2.5,13.4,54.0,44.75,32.46
2018,3,21,9,15,0.0,68.5,2.6,13.7,68.5,56.86,42.52
2018,3,21,9,30,0.0,83.0,2.7,14.0,83.0,69.01,52.51
2018,3,21,9,45,0.0,94.5,2.85,14.25,94.5,78.65,60.34
2018,3,21,10,0,0.0,106.0,3.0,14.5,106.0,88.19,68.04
2018,3,21,10,15,0.0,115.0,3.15,14.85,115.0,95.75,74.03
2018,3,21,10,30,0.0,124.0,3.3,15.2,124.0,103.38,80.06
2018,3,21,10,45,3.5,162.0,3.45,15.55,164.5,137.69,107.84
2018,3,21,11,0,7.0,200.0,3.6,15.9,205.0,172.92,136.05
2018,3,21,11,15,9.5,222.5,3.7,16.1,229.5,195.07,153.59
2018,3,21,11,30,12.0,245.0,3.8,16.3,254.0,217.84,171.57
2018,3,21,11,45,17.5,269.5,3.9,16.45,283.0,245.52,193.46
2018,3,21,12,0,23.0,294.0,4.0,16.6,312.0,274.18,216.01
2018,3,21,12,15,25.0,301.5,3.95,16.65,321.0,285.0,224.44
2018,3,21,12,30,27.0,309.0,3.9,16.7,330.0,312.72,246.08
2018,3,21,12,45,29.5,311.0,3.8,16.7,334.0,320.7,252.35
2018,3,21,13,0,32.0,313.0,3.7,16.7,338.0,328.8,258.81
2018,3,21,13,15,30.5,298.5,3.6,16.7,322.0,315.71,248.76
2018,3,21,13,30,29.0,284.0,3.5,16.7,306.0,302.13,238.39
2018,3,21,13,45,106.5,311.0,3.45,16.7,387.5,434.53,343.9
2018,3,21,14,0,184.0,338.0,3.4,16.7,469.0,548.96,432.67
2018,3,21,14,15,189.5,325.0,3.4,16.7,455.0,544.69,429.93
2018,3,21,14,30,195.0,312.0,3.4,16.7,441.0,539.38,427.1
2018,3,21,14,45,145.5,282.0,3.45,16.65,375.5,457.03,364.34
2018,3,21,15,0,96.0,252.0,3.5,16.6,310.0,352.97,283.55
2018,3,21,15,15,162.5,236.0,3.5,16.6,325.0,423.09,341.91
2018,3,21,15,30,229.0,220.0,3.5,16.6,340.0,468.66,380.29
2018,3,21,15,45,174.0,196.0,3.35,16.2,282.5,386.15,315.38
2018,3,21,16,0,119.0,172.0,3.2,15.8,225.0,305.44,250.81
2018,3,21,16,15,154.5,156.0,3.15,15.5,216.0,317.21,262.73
2018,3,21,16,30,190.0,140.0,3.1,15.2,207.0,326.14,271.78
2018,3,21,16,45,208.0,117.0,3.1,14.95,180.0,324.3,271.06
2018,3,21,17,0,226.0,94.0,3.1,14.7,153.0,302.29,253.36
2018,3,21,17,15,195.5,76.0,3.05,14.5,118.5,250.31,208.63
2018,3,21,17,30,165.0,58.0,3.0,14.3,84.0,200.6,164.49
2018,3,21,17,45,116.0,40.0,2.95,14.1,55.0,142.09,110.61
2018,3,21,18,0,67.0,22.0,2.9,13.9,26.0,77.73,22.0
2018,3,21,18,15,33.5,11.0,3.0,13.8,13.0,26.3,0.0
2018,3,21,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,11.95,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,12.05,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.1,7.0,5.74,0.0
2018,3,22,7,15,0.0,10.0,3.5,12.2,10.0,8.21,1.74
2018,3,22,7,30,0.0,13.0,3.6,12.3,13.0,10.69,4.02
2018,3,22,7,45,0.0,16.5,3.7,12.35,16.5,13.58,6.65
2018,3,22,8,0,0.0,20.0,3.8,12.4,20.0,16.48,9.25
2018,3,22,8,15,0.0,27.5,3.9,12.5,27.5,22.69,14.8
2018,3,22,8,30,0.0,35.0,4.0,12.6,35.0,28.92,19.23
2018,3,22,8,45,0.0,47.5,4.05,12.7,47.5,39.32,28.02
2018,3,22,9,0,0.0,60.0,4.1,12.8,60.0,49.75,36.76
2018,3,22,9,15,1.5,100.5,4.25,12.85,101.5,83.76,65.25
2018,3,22,9,30,3.0,141.0,4.4,12.9,143.0,117.21,92.93
2018,3,22,9,45,31.5,178.5,4.55,12.9,199.5,160.31,128.03
2018,3,22,10,0,60.0,216.0,4.7,12.9,256.0,207.63,166.67
2018,3,22,10,15,101.0,272.5,4.8,12.9,343.5,286.01,230.26
2018,3,22,10,30,142.0,329.0,4.9,12.9,431.0,367.52,295.62
2018,3,22,10,45,113.5,331.5,5.05,12.85,414.5,364.86,293.43
2018,3,22,11,0,85.0,334.0,5.2,12.8,398.0,350.09,281.54
2018,3,22,11,15,87.5,347.5,5.25,12.75,415.0,372.03,299.1
2018,3,22,11,30,90.0,361.0,5.3,12.7,432.0,394.35,316.81
2018,3,22,11,45,93.0,364.0,5.35,12.65,438.0,407.38,327.27
2018,3,22,12,0,96.0,367.0,5.4,12.6,444.0,420.36,337.73
2018,3,22,12,15,296.0,323.0,5.45,12.6,559.0,593.49,478.51
2018,3,22,12,30,496.0,279.0,5.5,12.6,674.0,765.2,613.77
2018,3,22,12,45,529.0,270.5,5.5,12.6,688.0,806.83,645.4
2018,3,22,13,0,562.0,262.0,5.5,12.6,702.0,847.32,676.65
2018,3,22,13,15,699.0,200.0,5.5,12.65,736.5,940.7,748.13
2018,3,22,13,30,836.0,138.0,5.5,12.7,771.0,1016.68,803.23
2018,3,22,13,45,880.0,115.5,5.5,12.75,763.5,1034.16,816.07
2018,3,22,14,0,924.0,93.0,5.5,12.8,756.0,1060.46,835.74
2018,3,22,14,15,916.0,92.0,5.45,12.7,725.5,1054.26,832.38
2018,3,22,14,30,908.0,91.0,5.4,12.6,695.0,1044.05,826.52
2018,3,22,14,45,897.0,89.0,5.4,12.55,658.0,1025.68,815.21
2018,3,22,15,0,886.0,87.0,5.4,12.5,621.0,1003.58,801.34
2018,3,22,15,15,869.0,84.5,5.4,12.5,577.0,971.44,780.0
2018,3,22,15,30,852.0,82.0,5.4,12.5,533.0,946.95,764.29
2018,3,22,15,45,831.5,79.5,5.35,11.95,486.5,905.13,736.73
2018,3,22,16,0,811.0,77.0,5.3,11.4,440.0,860.85,706.91
2018,3,22,16,15,782.5,73.5,5.15,10.95,390.0,806.14,667.59
2018,3,22,16,30,754.0,70.0,5.0,10.5,340.0,750.14,626.32
2018,3,22,16,45,708.5,65.5,4.85,10.05,287.5,678.33,571.16
2018,3,22,17,0,663.0,61.0,4.7,9.6,235.0,614.02,519.92
2018,3,22,17,15,591.0,54.0,4.55,9.0,183.5,523.54,445.0
2018,3,22,17,30,519.0,47.0,4.4,8.4,132.0,437.75,369.21
2018,3,22,17,45,384.5,36.5,4.25,7.85,87.0,315.39,257.32
2018,3,22,18,0,250.0,26.0,4.1,7.3,42.0,194.48,84.16
2018,3,22,18,15,125.0,13.0,4.0,7.05,21.0,74.06,0.0
2018,3,22,18,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.25,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.5,2.0,0.0,0.0
2018,3,23,6,15,137.5,15.5,1.2,5.3,24.0,13.23,0.0
2018,3,23,6,30,260.0,28.0,1.3,6.1,46.0,23.67,9.12
2018,3,23,6,45,379.0,37.5,1.4,6.95,89.0,30.9,21.58
2018,3,23,7,0,498.0,47.0,1.5,7.8,132.0,38.18,28.86
2018,3,23,7,15,577.5,54.0,1.5,8.3,185.0,43.16,33.72
2018,3,23,7,30,657.0,61.0,1.5,8.8,238.0,48.16,38.37
2018,3,23,7,45,712.0,64.0,1.5,9.3,292.5,54.34,43.92
2018,3,23,8,0,767.0,67.0,1.5,9.8,347.0,56.33,45.55
2018,3,23,8,15,799.0,71.0,1.5,10.05,399.5,62.34,50.77
2018,3,23,8,30,831.0,75.0,1.5,10.3,452.0,124.36,69.64
2018,3,23,8,45,854.0,77.5,1.55,10.6,501.0,187.83,114.74
2018,3,23,9,0,877.0,80.0,1.6,10.9,550.0,258.13,174.15
2018,3,23,9,15,872.5,88.5,1.7,11.15,587.5,319.29,230.15
2018,3,23,9,30,868.0,97.0,1.8,11.4,625.0,383.43,288.44
2018,3,23,9,45,793.5,128.0,1.9,11.65,633.5,436.95,337.83
2018,3,23,10,0,719.0,159.0,2.0,11.9,642.0,478.89,375.65
2018,3,23,10,15,680.0,182.5,2.15,12.15,655.5,525.74,415.12
2018,3,23,10,30,641.0,206.0,2.3,12.4,669.0,567.09,448.77
2018,3,23,10,45,628.5,220.5,2.5,12.6,686.5,612.06,484.49
2018,3,23,11,0,616.0,235.0,2.7,12.8,704.0,654.34,517.3
2018,3,23,11,15,775.0,173.0,2.85,12.95,775.5,750.24,591.82
2018,3,23,11,30,934.0,111.0,3.0,13.1,847.0,843.26,660.83
2018,3,23,11,45,895.0,127.5,3.15,13.2,838.5,868.13,678.15
2018,3,23,12,0,856.0,144.0,3.3,13.3,830.0,897.32,699.15
2018,3,23,12,15,863.5,140.5,3.45,13.35,832.5,933.57,725.26
2018,3,23,12,30,871.0,137.0,3.6,13.4,835.0,966.79,749.2
2018,3,23,12,45,795.0,166.0,3.75,13.4,798.0,951.07,739.11
2018,3,23,13,0,719.0,195.0,3.9,13.4,761.0,937.79,731.17
2018,3,23,13,15,567.5,252.5,4.0,13.35,693.5,857.93,673.47
2018,3,23,13,30,416.0,310.0,4.1,13.3,626.0,778.37,613.15
2018,3,23,13,45,526.0,260.0,4.2,13.2,647.5,846.11,667.96
2018,3,23,14,0,636.0,210.0,4.3,13.1,669.0,918.33,724.35
2018,3,23,14,15,665.5,189.5,4.35,12.95,651.5,930.39,734.46
2018,3,23,14,30,695.0,169.0,4.4,12.8,634.0,938.22,742.2
2018,3,23,14,45,761.5,138.0,4.45,12.65,621.5,966.35,764.78
2018,3,23,15,0,828.0,107.0,4.5,12.5,609.0,981.64,778.23
2018,3,23,15,15,847.0,94.5,4.5,12.5,576.0,973.28,774.08
2018,3,23,15,30,866.0,82.0,4.5,12.5,543.0,959.97,766.66
2018,3,23,15,45,842.5,79.0,4.45,12.0,494.0,914.28,736.62
2018,3,23,16,0,819.0,76.0,4.4,11.5,445.0,866.28,704.53
2018,3,23,16,15,786.5,72.0,4.2,11.15,393.0,807.15,661.87
2018,3,23,16,30,754.0,68.0,4.0,10.8,341.0,747.06,617.83
2018,3,23,16,45,707.0,63.0,3.75,10.4,287.5,673.57,561.99
2018,3,23,17,0,660.0,58.0,3.5,10.0,234.0,606.96,509.53
2018,3,23,17,15,584.5,52.0,3.1,9.4,182.5,515.63,434.57
2018,3,23,17,30,509.0,46.0,2.7,8.8,131.0,429.38,359.26
2018,3,23,17,45,382.0,36.5,2.3,8.2,87.5,313.45,254.61
2018,3,23,18,0,255.0,27.0,1.9,7.6,44.0,199.15,100.62
2018,3,23,18,15,134.0,15.0,1.85,7.35,23.0,80.14,0.0
2018,3,23,18,30,13.0,3.0,1.8,7.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.75,6.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.05,6.2,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,24,6,15,106.0,17.0,1.2,6.75,24.5,14.51,0.0
2018,3,24,6,30,204.0,32.0,1.4,7.3,47.0,24.84,11.69
2018,3,24,6,45,276.5,44.0,1.6,7.8,82.0,33.86,24.23
2018,3,24,7,0,349.0,56.0,1.8,8.3,117.0,42.71,32.91
2018,3,24,7,15,328.5,75.0,1.95,8.5,148.0,55.78,45.14
2018,3,24,7,30,308.0,94.0,2.1,8.7,179.0,68.2,56.54
2018,3,24,7,45,177.5,77.0,2.2,8.9,128.0,57.83,47.12
2018,3,24,8,0,47.0,60.0,2.3,9.1,77.0,47.87,37.98
2018,3,24,8,15,23.5,51.5,2.4,9.35,60.0,43.4,33.8
2018,3,24,8,30,0.0,43.0,2.5,9.6,43.0,35.57,25.24
2018,3,24,8,45,4.5,70.5,2.6,9.85,73.0,59.17,45.2
2018,3,24,9,0,9.0,98.0,2.7,10.1,103.0,83.12,65.21
2018,3,24,9,15,205.5,154.5,2.85,10.3,280.5,181.44,141.06
2018,3,24,9,30,402.0,211.0,3.0,10.5,458.0,310.91,243.69
2018,3,24,9,45,267.5,228.5,3.15,10.75,397.0,298.75,238.34
2018,3,24,10,0,133.0,246.0,3.3,11.0,336.0,269.07,216.62
2018,3,24,10,15,113.0,256.5,3.45,11.1,335.5,279.01,225.22
2018,3,24,10,30,93.0,267.0,3.6,11.2,335.0,286.66,231.45
2018,3,24,10,45,163.0,304.0,3.75,11.35,427.5,372.21,300.53
2018,3,24,11,0,233.0,341.0,3.9,11.5,520.0,474.35,381.25
2018,3,24,11,15,281.0,335.5,4.05,11.55,555.5,522.53,419.56
2018,3,24,11,30,329.0,330.0,4.2,11.6,591.0,573.86,460.49
2018,3,24,11,45,543.0,260.5,4.35,11.65,696.0,716.49,573.83
2018,3,24,12,0,757.0,191.0,4.5,11.7,801.0,864.94,688.16
2018,3,24,12,15,865.5,144.5,4.65,11.65,841.5,939.88,742.72
2018,3,24,12,30,974.0,98.0,4.8,11.6,882.0,1010.86,794.5
2018,3,24,12,45,971.5,97.5,4.95,11.55,873.0,1035.81,813.45
2018,3,24,13,0,969.0,97.0,5.1,11.5,864.0,1056.7,830.0
2018,3,24,13,15,815.0,156.5,5.2,11.4,792.5,1000.9,791.68
2018,3,24,13,30,661.0,216.0,5.3,11.3,721.0,933.04,744.47
2018,3,24,13,45,520.0,255.5,5.35,11.2,645.5,834.98,670.94
2018,3,24,14,0,379.0,295.0,5.4,11.1,570.0,719.57,582.24
2018,3,24,14,15,395.0,273.5,5.4,10.95,549.0,715.9,582.16
2018,3,24,14,30,411.0,252.0,5.4,10.8,528.0,732.11,596.37
2018,3,24,14,45,515.5,211.5,5.4,10.6,538.5,791.97,646.99
2018,3,24,15,0,620.0,171.0,5.4,10.4,549.0,855.01,698.04
2018,3,24,15,15,581.5,165.0,5.4,10.4,499.5,801.47,658.66
2018,3,24,15,30,543.0,159.0,5.4,10.4,450.0,738.12,611.76
2018,3,24,15,45,559.5,138.0,5.2,9.95,414.5,725.84,604.46
2018,3,24,16,0,576.0,117.0,5.0,9.5,379.0,701.25,587.18
2018,3,24,16,15,587.0,103.5,4.7,9.2,343.5,676.52,568.84
2018,3,24,16,30,598.0,90.0,4.4,8.9,308.0,648.48,547.44
2018,3,24,16,45,629.0,74.5,4.05,8.55,272.5,630.63,533.33
2018,3,24,17,0,660.0,59.0,3.7,8.2,237.0,607.5,514.24
2018,3,24,17,15,589.0,52.5,3.35,7.65,185.5,518.7,440.66
2018,3,24,17,30,518.0,46.0,3.0,7.1,134.0,434.67,366.77
2018,3,24,17,45,395.5,37.0,2.6,6.55,90.5,321.69,264.12
2018,3,24,18,0,273.0,28.0,2.2,6.0,47.0,211.07,120.27
2018,3,24,18,15,143.5,15.5,2.1,5.85,24.5,85.17,0.0
2018,3,24,18,30,14.0,3.0,2.0,5.7,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.5,1.95,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
