Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,11.1,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,22.66,11.24
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,34.21,24.47
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,45.68,35.38
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,56.76,45.7
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,70.06,57.75
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,81.13,67.54
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,85.5,71.17
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,92.88,77.36
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,111.4,79.88
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,163.49,108.16
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,216.04,149.73
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,267.04,194.1
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,308.95,234.3
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,337.52,261.68
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,365.83,285.66
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,388.03,303.75
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,476.87,373.06
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,579.15,452.14
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,616.11,479.89
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,649.47,504.51
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,689.69,533.76
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,728.3,561.22
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,818.52,628.41
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,904.67,689.43
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,957.15,724.56
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,996.84,751.03
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,988.1,745.02
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,969.3,732.77
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,864.73,659.76
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,741.07,569.77
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,757.23,584.66
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,791.0,610.78
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,674.68,526.49
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,554.84,437.71
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,582.65,460.99
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,586.42,465.94
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,550.59,439.48
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,493.86,397.23
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,443.84,360.24
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,393.78,322.4
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,326.69,268.94
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,245.89,203.16
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,269.21,224.63
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,286.63,240.36
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,252.98,212.2
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,218.7,182.46
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,163.75,133.64
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,112.34,85.42
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,63.93,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,14.2,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,3.41,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,4.21,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,6.57,0.26
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,8.22,1.81
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,26.42,18.38
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,44.74,34.93
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,74.59,61.57
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,98.8,82.79
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,128.91,102.91
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,166.39,130.84
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,199.92,154.11
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,247.37,189.76
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,278.5,214.66
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,316.03,245.08
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,280.55,220.15
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,223.97,176.21
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,238.82,187.82
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,253.55,199.13
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,210.65,165.0
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,160.79,125.12
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,253.21,198.67
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,346.39,270.83
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,358.78,280.09
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,371.22,289.72
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,302.15,236.58
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,219.11,171.52
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,209.26,164.16
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,199.2,156.43
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,216.52,170.55
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,234.29,184.98
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,226.39,179.03
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,218.39,173.04
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,206.43,163.9
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,194.39,154.67
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,173.08,137.75
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,151.78,120.7
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,144.5,115.06
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,137.3,109.45
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,141.4,113.58
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,145.82,117.99
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,133.01,107.7
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,120.35,97.44
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,113.88,92.47
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,107.34,87.23
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,80.4,63.94
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,53.77,40.66
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,38.5,27.14
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,22.6,12.78
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,17.73,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,9.44,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,7.39,1.05
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,9.46,2.93
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,11.52,4.79
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,28.07,19.7
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,44.7,34.49
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,51.8,38.69
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,58.92,44.51
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,79.78,61.79
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,100.14,78.41
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,93.78,72.83
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,87.18,67.11
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,87.59,67.25
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,87.94,67.33
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,86.14,65.7
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,84.27,64.03
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,103.37,79.52
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,122.74,95.12
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,158.25,123.72
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,194.69,152.78
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,210.0,164.84
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,225.63,177.18
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,239.81,188.39
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,254.3,199.86
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,235.23,184.91
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,215.84,169.75
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,187.71,147.38
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,159.32,124.64
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,176.28,138.53
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,193.68,152.72
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,195.95,154.82
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,198.31,157.06
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,183.35,145.36
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,168.3,133.56
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,157.52,125.16
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,146.72,116.7
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,204.67,165.79
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,250.63,204.56
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,228.72,187.62
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,221.53,182.59
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,136.13,111.49
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,70.26,55.26
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,44.42,32.81
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,20.6,11.94
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,16.88,8.58
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,13.17,5.01
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,7.4,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,4.69,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,9.06,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,21.7,12.06
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,34.0,24.21
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,48.41,37.54
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,62.73,50.64
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,76.1,62.63
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,90.35,75.17
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,109.5,91.83
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,128.06,107.72
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,146.76,116.51
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,172.67,135.09
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,204.08,157.61
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,247.32,190.78
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,280.16,217.77
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,314.17,245.7
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,359.12,281.73
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,408.67,321.06
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,458.71,360.66
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,513.16,403.33
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,603.83,474.51
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,704.81,552.45
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,776.18,607.64
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,847.35,660.82
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,890.34,691.36
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,920.89,713.19
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,948.86,733.09
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,972.8,750.22
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,995.52,767.17
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,1014.39,781.57
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,1028.08,791.86
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,1037.94,799.67
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,1041.91,803.84
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,1041.9,805.45
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,1031.84,800.42
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,1017.93,792.87
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,1004.92,785.95
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,979.74,770.43
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,944.04,746.79
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,905.58,721.05
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,858.96,689.89
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,810.37,656.82
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,752.79,615.54
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,694.48,572.91
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,621.85,517.73
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,550.57,461.4
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,461.07,387.89
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,382.15,320.52
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,286.19,236.8
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,201.02,158.96
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,105.63,36.51
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,18.82,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,8.11,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,14.97,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,27.31,17.36
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,39.78,29.81
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,49.14,38.72
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,55.83,44.98
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,59.68,48.48
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,63.52,51.82
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,66.02,53.86
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,68.5,55.81
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,95.22,59.62
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,161.57,97.52
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,222.51,144.37
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,285.56,198.77
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,348.12,254.6
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,412.02,311.15
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,475.24,365.99
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,538.89,419.44
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,597.63,467.53
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,655.1,513.05
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,709.44,554.8
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,761.78,593.88
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,809.08,628.07
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,853.75,658.43
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,895.27,686.17
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,933.7,711.57
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,965.61,732.64
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,994.0,751.31
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,1017.29,766.29
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,1036.74,778.75
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,1049.31,787.2
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,1057.83,793.16
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,1059.22,794.25
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,1056.53,792.85
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,1047.3,787.6
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,1034.17,779.96
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,1025.19,775.78
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,999.81,760.61
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,966.43,739.97
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,929.99,717.16
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,882.75,686.95
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,833.46,654.88
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,779.14,618.08
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,718.98,576.2
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,646.49,523.91
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,575.51,471.09
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,489.79,404.16
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,408.44,337.5
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,306.06,250.89
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,218.55,172.58
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,123.33,53.26
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,23.48,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,8.11,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,15.31,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,29.33,19.34
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,43.15,32.79
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,58.07,46.65
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,72.72,59.99
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,83.74,69.8
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,96.2,80.64
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,110.13,92.56
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,123.44,103.72
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,151.68,117.08
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,184.16,139.31
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,222.2,167.85
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,260.71,198.17
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,310.88,235.35
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,375.27,285.32
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,445.04,340.13
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,528.39,405.21
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,588.22,452.05
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,648.83,498.0
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,698.12,534.33
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,744.07,567.16
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,800.31,606.45
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,848.18,637.45
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,889.46,663.28
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,917.88,680.31
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,954.64,703.5
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,988.5,724.55
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,999.72,730.32
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,1020.11,742.27
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,1042.07,754.51
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,1060.02,764.11
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,1045.97,754.64
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,1013.99,734.37
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,968.63,704.35
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,910.68,666.23
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,828.56,610.26
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,754.58,558.36
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,708.55,529.43
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,661.22,498.75
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,650.39,490.6
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,635.92,479.29
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,587.82,449.4
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,539.04,418.26
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,474.7,374.4
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,411.71,329.25
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,361.58,291.96
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,312.15,252.82
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,223.8,179.76
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,144.4,111.37
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,79.51,36.97
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,23.0,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,1.71,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,3.34,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,5.91,0.0
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,8.21,1.64
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,17.29,9.9
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,26.4,18.17
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,64.36,52.22
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,98.37,82.21
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,115.62,96.99
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,132.29,111.06
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,154.41,119.81
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,187.93,142.48
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,216.39,165.92
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,241.47,187.69
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,266.65,208.86
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,290.34,228.46
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,328.25,258.43
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,369.12,290.56
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,370.0,291.42
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,362.83,285.75
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,368.29,289.66
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,371.85,291.87
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,344.55,270.44
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,314.45,246.75
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,343.84,269.69
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,374.37,293.18
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,417.79,326.91
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,463.01,361.73
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,510.37,398.22
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,541.89,422.85
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,369.95,292.0
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,202.48,159.53
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,200.1,158.32
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,197.66,156.75
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,302.29,241.43
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,398.05,317.37
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,347.98,278.22
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,297.73,238.84
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,237.16,190.78
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,197.64,159.02
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,223.23,181.3
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,232.08,189.87
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,184.7,151.01
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,127.22,103.11
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,74.42,58.53
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,27.88,18.51
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,78.67,63.33
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,123.85,102.11
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,138.63,113.51
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,137.81,109.3
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,96.4,52.19
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,42.48,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,4.69,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,9.05,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,16.07,8.28
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,23.1,15.07
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,42.12,32.51
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,58.16,47.14
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,72.98,60.49
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,86.44,72.39
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,101.28,85.3
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,111.96,94.35
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,129.0,95.16
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,177.31,123.41
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,227.89,165.76
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,274.89,207.59
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,310.68,240.58
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,339.35,266.57
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,388.74,306.17
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,444.28,350.5
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,484.46,383.13
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,524.88,415.48
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,550.98,435.9
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,574.02,453.54
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,596.83,471.26
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,617.88,487.43
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,642.13,506.51
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,665.32,524.73
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,642.98,507.37
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,600.67,475.14
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,667.9,528.32
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,720.0,569.7
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,562.67,449.07
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,398.3,319.35
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,393.78,316.53
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,388.93,313.06
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,616.04,497.82
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,819.68,656.71
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,695.23,561.11
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,594.56,482.49
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,478.91,392.28
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,386.4,317.83
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,470.76,389.83
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,527.94,439.25
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,472.01,394.88
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,417.17,351.02
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,263.65,223.27
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,122.7,101.83
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,64.92,51.55
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,14.84,7.38
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,47.17,35.49
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,81.34,62.88
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,49.67,26.44
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,13.19,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,13.23,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,22.5,7.68
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,31.72,22.22
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,43.07,33.26
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,48.92,38.96
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,54.73,44.36
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,58.67,47.9
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,62.55,51.26
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,65.07,53.31
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,67.53,55.26
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,105.67,66.13
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,166.38,100.9
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,228.96,150.32
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,293.13,206.49
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,355.99,263.41
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,419.14,320.08
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,480.48,373.95
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,540.49,424.94
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,574.65,454.18
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,596.73,472.2
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,543.61,430.36
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,456.4,360.33
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,481.72,380.73
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,507.9,401.25
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,548.07,432.48
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,579.39,457.02
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,737.01,579.54
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,894.91,698.11
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,948.09,736.25
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,999.23,772.66
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,947.09,736.64
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,883.36,690.42
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,914.87,716.21
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,940.27,737.14
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,979.61,766.41
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,1012.56,791.02
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,971.91,763.83
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,928.44,734.95
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,803.67,645.63
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,691.82,560.67
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,704.91,574.78
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,710.88,582.23
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,708.98,582.63
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,693.85,572.82
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,623.86,519.87
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,555.06,465.79
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,469.21,395.91
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,393.91,332.06
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,302.81,252.88
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,221.26,179.28
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,133.95,85.16
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,30.49,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,13.66,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,23.22,9.98
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,33.12,23.63
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,45.38,35.42
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,51.53,41.37
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,57.64,47.01
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,61.05,49.98
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,64.45,52.8
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,66.91,54.68
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,69.31,56.46
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,108.15,67.41
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,168.26,101.82
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,229.26,149.61
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,292.32,204.46
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,355.17,260.81
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,419.15,317.62
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,482.66,372.72
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,543.84,424.38
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,602.21,472.37
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,659.22,517.73
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,712.59,558.84
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,763.88,597.19
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,811.45,631.37
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,856.33,661.8
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,895.77,688.07
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,932.0,711.91
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,963.02,732.12
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,990.48,749.85
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,1013.32,764.58
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,1032.34,776.79
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,1035.77,778.64
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,1049.04,787.35
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,1045.38,784.51
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,1051.63,788.57
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,1043.22,783.2
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,1018.03,766.88
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,994.72,752.48
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,967.91,735.74
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,940.99,719.38
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,910.61,700.56
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,872.28,674.18
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,831.5,645.84
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,782.13,612.21
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,726.48,573.48
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,660.58,526.76
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,595.38,479.21
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,514.34,418.68
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,437.11,357.58
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,344.47,280.85
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,260.16,207.35
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,160.4,105.29
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,48.49,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
