Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,4,14,5,45,117.5,16.5,1.35,8.4,25.0,14.08,0.0
2018,4,14,6,0,223.0,31.0,1.4,9.0,48.0,24.11,11.75
2018,4,14,6,15,336.0,41.5,1.5,9.65,90.0,34.07,24.28
2018,4,14,6,30,449.0,52.0,1.6,10.3,132.0,41.98,32.02
2018,4,14,6,45,521.5,60.5,1.75,10.9,183.0,47.9,37.65
2018,4,14,7,0,594.0,69.0,1.9,11.5,234.0,53.74,42.97
2018,4,14,7,15,642.5,75.0,1.8,12.15,287.0,57.33,46.08
2018,4,14,7,30,691.0,81.0,1.7,12.8,340.0,60.87,49.02
2018,4,14,7,45,725.0,85.5,1.55,13.45,392.5,63.11,50.71
2018,4,14,8,0,759.0,90.0,1.4,14.1,445.0,71.33,57.63
2018,4,14,8,15,784.5,93.5,1.35,14.8,495.5,104.55,62.69
2018,4,14,8,30,810.0,97.0,1.3,15.5,546.0,164.71,96.55
2018,4,14,8,45,829.5,99.5,1.2,16.2,593.0,226.01,143.42
2018,4,14,9,0,849.0,102.0,1.1,16.9,640.0,289.25,196.57
2018,4,14,9,15,865.0,103.5,1.05,17.5,682.5,352.27,250.75
2018,4,14,9,30,881.0,105.0,1.0,18.1,725.0,419.02,306.75
2018,4,14,9,45,895.0,105.5,0.9,18.65,762.0,480.84,357.03
2018,4,14,10,0,909.0,106.0,0.8,19.2,799.0,542.62,405.04
2018,4,14,10,15,917.0,107.0,0.8,19.5,828.5,601.22,449.87
2018,4,14,10,30,925.0,108.0,0.8,19.8,858.0,658.59,492.12
2018,4,14,10,45,931.0,108.5,0.85,20.1,880.5,712.73,531.27
2018,4,14,11,0,937.0,109.0,0.9,20.4,903.0,764.92,567.97
2018,4,14,11,15,940.0,109.5,0.95,20.55,917.0,812.7,600.07
2018,4,14,11,30,943.0,110.0,1.0,20.7,931.0,857.82,629.15
2018,4,14,11,45,944.5,110.5,1.05,20.9,937.5,898.84,655.24
2018,4,14,12,0,946.0,111.0,1.1,21.1,944.0,936.72,679.19
2018,4,14,12,15,945.0,111.0,1.25,21.2,942.0,968.57,701.18
2018,4,14,12,30,944.0,111.0,1.4,21.3,940.0,996.79,720.95
2018,4,14,12,45,941.5,111.0,1.5,21.35,930.0,1019.85,736.88
2018,4,14,13,0,939.0,111.0,1.6,21.4,920.0,1039.01,750.5
2018,4,14,13,15,934.5,110.5,1.75,21.4,902.0,1051.7,761.1
2018,4,14,13,30,930.0,110.0,1.9,21.4,884.0,1060.3,769.26
2018,4,14,13,45,924.0,108.5,2.05,21.35,858.0,1062.22,773.45
2018,4,14,14,0,918.0,107.0,2.2,21.3,832.0,1060.03,775.13
2018,4,14,14,15,909.5,105.5,2.3,21.15,800.0,1051.24,772.35
2018,4,14,14,30,901.0,104.0,2.4,21.0,768.0,1038.5,767.12
2018,4,14,14,45,889.5,102.0,2.5,20.85,729.0,1018.36,757.1
2018,4,14,15,0,878.0,100.0,2.6,20.7,690.0,994.61,744.69
2018,4,14,15,15,862.5,97.0,2.6,20.7,645.5,973.48,732.61
2018,4,14,15,30,847.0,94.0,2.6,20.7,601.0,937.73,710.62
2018,4,14,15,45,825.5,91.5,2.75,20.1,552.5,894.19,685.99
2018,4,14,16,0,804.0,89.0,2.9,19.5,504.0,848.4,659.05
2018,4,14,16,15,773.5,86.0,2.9,18.85,452.0,792.34,623.05
2018,4,14,16,30,743.0,83.0,2.9,18.2,400.0,735.29,585.35
2018,4,14,16,45,700.5,79.0,2.95,17.55,346.5,672.05,541.95
2018,4,14,17,0,658.0,75.0,3.0,16.9,293.0,605.36,494.14
2018,4,14,17,15,587.5,69.5,2.95,16.1,238.5,518.96,427.62
2018,4,14,17,30,517.0,64.0,2.9,15.3,184.0,437.15,361.15
2018,4,14,17,45,415.5,54.5,2.9,14.45,135.0,337.97,277.77
2018,4,14,18,0,314.0,45.0,2.9,13.6,86.0,247.99,198.94
2018,4,14,18,15,201.5,30.5,2.9,13.2,52.5,159.17,108.11
2018,4,14,18,30,89.0,16.0,2.9,12.8,19.0,50.92,0.0
2018,4,14,18,45,44.5,8.0,2.9,12.4,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.7,9.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.8,9.3,3.0,0.0,0.0
2018,4,15,5,45,48.0,16.0,2.95,9.5,19.5,13.66,0.0
2018,4,15,6,0,87.0,29.0,3.1,9.7,36.0,22.64,11.54
2018,4,15,6,15,224.5,44.5,3.25,10.15,81.0,33.99,24.23
2018,4,15,6,30,362.0,60.0,3.4,10.6,126.0,45.64,35.27
2018,4,15,6,45,482.0,65.5,3.55,11.05,183.5,51.63,40.97
2018,4,15,7,0,602.0,71.0,3.7,11.5,241.0,55.25,44.32
2018,4,15,7,15,650.5,77.0,3.8,11.95,294.5,58.8,47.41
2018,4,15,7,30,699.0,83.0,3.9,12.4,348.0,62.3,50.35
2018,4,15,7,45,708.5,92.5,3.95,12.85,394.5,67.71,54.91
2018,4,15,8,0,718.0,102.0,4.0,13.3,441.0,72.78,59.09
2018,4,15,8,15,766.0,101.0,4.1,13.6,498.0,110.14,67.76
2018,4,15,8,30,814.0,100.0,4.2,13.9,555.0,168.35,100.29
2018,4,15,8,45,831.5,103.5,4.3,14.25,601.5,230.3,149.11
2018,4,15,9,0,849.0,107.0,4.4,14.6,648.0,293.95,204.62
2018,4,15,9,15,861.5,110.0,4.5,14.85,689.5,357.08,261.53
2018,4,15,9,30,874.0,113.0,4.6,15.1,731.0,420.72,318.49
2018,4,15,9,45,884.0,115.0,4.75,15.3,766.5,484.15,374.24
2018,4,15,10,0,894.0,117.0,4.9,15.5,802.0,544.6,426.28
2018,4,15,10,15,901.5,118.5,5.0,15.6,831.0,602.58,475.05
2018,4,15,10,30,909.0,120.0,5.1,15.7,860.0,659.31,521.55
2018,4,15,10,45,914.0,120.5,5.2,15.8,881.5,712.08,563.93
2018,4,15,11,0,919.0,121.0,5.3,15.9,903.0,762.84,603.88
2018,4,15,11,15,921.5,122.0,5.4,15.9,916.5,809.95,639.92
2018,4,15,11,30,924.0,123.0,5.5,15.9,930.0,854.43,672.42
2018,4,15,11,45,925.0,123.0,5.6,15.85,935.5,893.96,701.36
2018,4,15,12,0,926.0,123.0,5.7,15.8,941.0,930.36,728.03
2018,4,15,12,15,924.5,122.5,5.8,15.7,938.0,960.76,750.57
2018,4,15,12,30,923.0,122.0,5.9,15.6,935.0,987.57,770.65
2018,4,15,12,45,919.5,121.5,6.0,15.55,924.0,1008.78,786.72
2018,4,15,13,0,916.0,121.0,6.1,15.5,913.0,1026.11,800.19
2018,4,15,13,15,909.0,121.0,6.2,15.3,893.5,1036.56,809.39
2018,4,15,13,30,902.0,121.0,6.3,15.1,874.0,1042.98,815.92
2018,4,15,13,45,892.0,121.0,6.4,14.9,847.0,1042.36,817.61
2018,4,15,14,0,882.0,121.0,6.5,14.7,820.0,1037.76,816.62
2018,4,15,14,15,831.5,135.5,6.5,14.35,773.5,1017.6,804.38
2018,4,15,14,30,781.0,150.0,6.5,14.0,727.0,980.29,779.71
2018,4,15,14,45,648.5,188.0,6.5,13.65,650.5,892.89,717.67
2018,4,15,15,0,516.0,226.0,6.5,13.3,574.0,788.18,639.32
2018,4,15,15,15,388.5,216.0,6.5,13.3,468.5,646.33,529.43
2018,4,15,15,30,261.0,206.0,6.5,13.3,363.0,485.8,401.76
2018,4,15,15,45,147.5,195.5,6.3,12.6,283.0,345.45,287.26
2018,4,15,16,0,34.0,185.0,6.1,11.9,203.0,213.01,175.4
2018,4,15,16,15,73.0,172.0,5.95,11.6,205.0,233.85,195.21
2018,4,15,16,30,112.0,159.0,5.8,11.3,207.0,267.85,225.6
2018,4,15,16,45,241.5,129.0,5.65,10.95,215.0,346.96,296.01
2018,4,15,17,0,371.0,99.0,5.5,10.6,223.0,414.3,354.92
2018,4,15,17,15,345.5,87.5,5.2,10.25,187.0,366.33,313.75
2018,4,15,17,30,320.0,76.0,4.9,9.9,151.0,319.94,272.85
2018,4,15,17,45,263.0,60.5,4.65,9.5,112.0,251.86,212.07
2018,4,15,18,0,206.0,45.0,4.4,9.1,73.0,189.48,154.79
2018,4,15,18,15,127.5,29.5,4.2,8.85,44.5,122.61,86.11
2018,4,15,18,30,49.0,14.0,4.0,8.6,16.0,32.4,0.0
2018,4,15,18,45,24.5,7.0,3.85,8.35,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,6.7,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,4,16,5,45,9.0,12.0,1.35,7.25,12.5,10.24,0.0
2018,4,16,6,0,12.0,22.0,1.4,7.5,23.0,18.29,8.92
2018,4,16,6,15,27.0,39.5,1.6,7.8,44.0,31.96,22.8
2018,4,16,6,30,42.0,57.0,1.8,8.1,65.0,45.4,35.49
2018,4,16,6,45,37.0,54.5,2.05,8.35,63.0,44.66,35.14
2018,4,16,7,0,32.0,52.0,2.3,8.6,61.0,43.3,33.98
2018,4,16,7,15,16.0,39.5,2.45,8.7,44.0,33.59,25.11
2018,4,16,7,30,0.0,27.0,2.6,8.8,27.0,22.27,14.72
2018,4,16,7,45,2.0,42.5,2.75,8.95,43.5,35.17,26.37
2018,4,16,8,0,4.0,58.0,2.9,9.1,60.0,48.11,37.92
2018,4,16,8,15,65.0,145.0,3.05,9.15,181.5,115.09,91.37
2018,4,16,8,30,126.0,232.0,3.2,9.2,303.0,181.07,142.41
2018,4,16,8,45,124.5,262.0,3.3,9.25,337.0,214.03,169.06
2018,4,16,9,0,123.0,292.0,3.4,9.3,371.0,247.64,196.92
2018,4,16,9,15,82.5,251.5,3.55,9.3,306.0,223.17,178.81
2018,4,16,9,30,42.0,211.0,3.7,9.3,241.0,185.89,149.52
2018,4,16,9,45,31.0,205.5,3.8,9.3,228.0,181.4,146.1
2018,4,16,10,0,20.0,200.0,3.9,9.3,215.0,175.17,141.0
2018,4,16,10,15,50.5,269.0,4.0,9.35,309.5,250.79,202.8
2018,4,16,10,30,81.0,338.0,4.1,9.4,404.0,331.34,267.59
2018,4,16,10,45,83.0,358.5,4.2,9.4,428.0,357.82,288.57
2018,4,16,11,0,85.0,379.0,4.3,9.4,452.0,384.9,310.04
2018,4,16,11,15,54.5,324.0,4.3,9.45,371.0,321.85,259.5
2018,4,16,11,30,24.0,269.0,4.3,9.5,290.0,254.12,204.62
2018,4,16,11,45,73.0,334.5,4.35,9.5,399.0,357.34,288.71
2018,4,16,12,0,122.0,400.0,4.4,9.5,508.0,479.82,385.6
2018,4,16,12,15,182.0,405.0,4.35,9.5,566.0,548.08,439.6
2018,4,16,12,30,242.0,410.0,4.3,9.5,624.0,634.76,506.79
2018,4,16,12,45,326.5,390.5,4.3,9.45,675.5,708.46,564.68
2018,4,16,13,0,411.0,371.0,4.3,9.4,727.0,798.73,633.78
2018,4,16,13,15,332.0,371.0,4.25,9.4,655.0,717.53,571.85
2018,4,16,13,30,253.0,371.0,4.2,9.4,583.0,647.57,518.05
2018,4,16,13,45,336.0,345.0,4.2,9.35,617.5,710.56,569.3
2018,4,16,14,0,419.0,319.0,4.2,9.3,652.0,791.52,632.22
2018,4,16,14,15,355.0,313.0,4.2,9.3,587.5,704.18,566.55
2018,4,16,14,30,291.0,307.0,4.2,9.3,523.0,634.89,513.91
2018,4,16,14,45,376.5,269.5,4.2,9.3,534.0,678.87,551.86
2018,4,16,15,0,462.0,232.0,4.2,9.3,545.0,740.65,601.92
2018,4,16,15,15,615.0,175.5,4.2,9.3,563.5,828.21,672.03
2018,4,16,15,30,768.0,119.0,4.2,9.3,582.0,889.86,719.06
2018,4,16,15,45,788.0,104.5,4.2,9.25,546.5,872.75,708.14
2018,4,16,16,0,808.0,90.0,4.2,9.2,511.0,850.77,694.19
2018,4,16,16,15,749.0,91.0,4.0,9.05,450.5,774.9,638.32
2018,4,16,16,30,690.0,92.0,3.8,8.9,390.0,705.32,586.77
2018,4,16,16,45,683.5,81.5,3.6,8.75,344.5,659.63,552.75
2018,4,16,17,0,677.0,71.0,3.4,8.6,299.0,612.03,516.14
2018,4,16,17,15,584.0,67.0,3.05,8.25,239.5,511.5,434.35
2018,4,16,17,30,491.0,63.0,2.7,7.9,180.0,417.7,354.78
2018,4,16,17,45,433.5,52.5,2.4,7.6,137.0,345.08,290.58
2018,4,16,18,0,376.0,42.0,2.1,7.3,94.0,277.54,228.08
2018,4,16,18,15,235.0,29.0,2.0,7.0,57.0,174.27,127.12
2018,4,16,18,30,94.0,16.0,1.9,6.7,20.0,52.77,0.0
2018,4,16,18,45,47.0,8.0,1.8,6.45,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,4.4,5.0,4.27,0.0
2018,4,17,5,45,146.0,19.5,1.3,4.75,31.5,16.64,0.0
2018,4,17,6,0,264.0,34.0,1.5,5.1,58.0,26.45,16.16
2018,4,17,6,15,368.0,46.0,1.55,5.45,103.0,37.71,28.27
2018,4,17,6,30,472.0,58.0,1.6,5.8,148.0,46.79,37.14
2018,4,17,6,45,535.5,67.0,1.65,6.15,199.0,52.92,43.04
2018,4,17,7,0,599.0,76.0,1.7,6.5,250.0,58.91,48.58
2018,4,17,7,15,648.0,82.0,1.75,7.15,304.0,62.31,51.52
2018,4,17,7,30,697.0,88.0,1.8,7.8,358.0,65.67,54.31
2018,4,17,7,45,732.5,92.0,1.9,8.45,411.5,67.38,55.53
2018,4,17,8,0,768.0,96.0,2.0,9.1,465.0,75.56,62.51
2018,4,17,8,15,793.0,100.0,2.0,9.65,516.0,112.62,69.16
2018,4,17,8,30,818.0,104.0,2.0,10.2,567.0,173.57,105.3
2018,4,17,8,45,836.5,107.5,2.0,10.75,614.5,235.89,154.64
2018,4,17,9,0,855.0,111.0,2.0,11.3,662.0,300.02,210.32
2018,4,17,9,15,871.5,112.0,1.95,11.7,704.5,363.1,266.45
2018,4,17,9,30,888.0,113.0,1.9,12.1,747.0,429.69,324.52
2018,4,17,9,45,901.0,113.5,1.85,12.5,784.0,491.4,377.24
2018,4,17,10,0,914.0,114.0,1.8,12.9,821.0,552.91,427.9
2018,4,17,10,15,921.0,115.5,1.75,13.2,850.0,611.5,474.61
2018,4,17,10,30,928.0,117.0,1.7,13.5,879.0,668.73,518.53
2018,4,17,10,45,932.5,118.5,1.65,13.8,901.0,722.74,558.51
2018,4,17,11,0,937.0,120.0,1.6,14.1,923.0,774.68,595.63
2018,4,17,11,15,940.0,120.5,1.6,14.3,937.0,822.33,628.61
2018,4,17,11,30,943.0,121.0,1.6,14.5,951.0,867.33,658.07
2018,4,17,11,45,944.0,121.5,1.6,14.75,957.0,907.83,684.05
2018,4,17,12,0,945.0,122.0,1.6,15.0,963.0,945.16,707.71
2018,4,17,12,15,944.5,122.5,1.55,15.1,961.0,977.82,727.81
2018,4,17,12,30,944.0,123.0,1.5,15.2,959.0,1006.92,745.47
2018,4,17,12,45,941.5,123.0,1.5,15.35,949.0,1029.94,759.82
2018,4,17,13,0,939.0,123.0,1.5,15.5,939.0,1049.07,771.78
2018,4,17,13,15,933.0,123.0,1.45,15.55,920.5,1060.77,778.55
2018,4,17,13,30,927.0,123.0,1.4,15.6,902.0,1068.38,782.88
2018,4,17,13,45,918.0,123.5,1.35,15.65,875.5,1069.39,783.19
2018,4,17,14,0,909.0,124.0,1.3,15.7,849.0,1066.34,781.15
2018,4,17,14,15,901.0,121.0,1.35,15.65,816.0,1056.57,777.24
2018,4,17,14,30,893.0,118.0,1.4,15.6,783.0,1042.83,770.95
2018,4,17,14,45,881.5,115.0,1.45,15.55,743.5,1034.15,768.06
2018,4,17,15,0,870.0,112.0,1.5,15.5,704.0,1009.02,754.45
2018,4,17,15,15,853.5,109.5,1.5,15.5,659.0,976.15,734.93
2018,4,17,15,30,837.0,107.0,1.5,15.5,614.0,940.19,713.3
2018,4,17,15,45,816.0,103.0,1.65,15.2,564.5,895.53,688.28
2018,4,17,16,0,795.0,99.0,1.8,14.9,515.0,848.59,660.83
2018,4,17,16,15,763.5,94.0,1.75,14.6,461.0,789.58,621.83
2018,4,17,16,30,732.0,89.0,1.7,14.3,407.0,734.74,585.02
2018,4,17,16,45,685.0,82.5,1.65,13.95,349.5,660.87,533.08
2018,4,17,17,0,638.0,76.0,1.6,13.6,292.0,588.55,480.6
2018,4,17,17,15,579.5,70.5,1.55,12.8,241.0,511.6,421.87
2018,4,17,17,30,521.0,65.0,1.5,12.0,190.0,438.18,362.77
2018,4,17,17,45,438.0,56.5,1.45,11.15,144.0,351.11,289.82
2018,4,17,18,0,355.0,48.0,1.4,10.3,98.0,270.94,219.55
2018,4,17,18,15,231.5,33.5,1.45,9.9,61.0,177.08,129.71
2018,4,17,18,30,108.0,19.0,1.5,9.5,24.0,61.02,0.0
2018,4,17,18,45,54.0,9.5,1.6,9.05,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.45,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.7,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.95,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.2,7.2,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.3,7.55,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.4,7.9,8.0,6.57,0.34
2018,4,18,6,45,0.0,17.0,1.5,8.2,17.0,13.98,7.2
2018,4,18,7,0,0.0,26.0,1.6,8.5,26.0,21.43,14.04
2018,4,18,7,15,0.0,27.0,1.6,8.75,27.0,22.26,14.78
2018,4,18,7,30,0.0,28.0,1.6,9.0,28.0,23.1,15.48
2018,4,18,7,45,0.0,37.5,1.6,9.2,37.5,30.99,22.56
2018,4,18,8,0,0.0,47.0,1.6,9.4,47.0,38.9,29.59
2018,4,18,8,15,0.0,77.0,1.6,9.75,77.0,63.93,49.41
2018,4,18,8,30,0.0,107.0,1.6,10.1,107.0,88.21,69.7
2018,4,18,8,45,0.0,106.0,1.6,10.4,106.0,87.71,68.94
2018,4,18,9,0,0.0,105.0,1.6,10.7,105.0,87.1,68.15
2018,4,18,9,15,4.5,147.5,1.6,11.0,150.5,122.63,97.28
2018,4,18,9,30,9.0,190.0,1.6,11.3,196.0,158.78,126.46
2018,4,18,9,45,39.5,250.5,1.6,11.6,280.5,220.06,175.23
2018,4,18,10,0,70.0,311.0,1.6,11.9,365.0,287.52,228.13
2018,4,18,10,15,175.0,345.5,1.6,12.1,488.0,382.67,302.07
2018,4,18,10,30,280.0,380.0,1.6,12.3,611.0,492.08,385.25
2018,4,18,10,45,260.5,400.0,1.65,12.5,619.0,517.91,403.88
2018,4,18,11,0,241.0,420.0,1.7,12.7,627.0,535.75,416.86
2018,4,18,11,15,242.0,427.0,1.75,12.85,637.5,560.34,435.11
2018,4,18,11,30,243.0,434.0,1.8,13.0,648.0,584.35,452.71
2018,4,18,11,45,193.0,440.0,1.85,13.15,611.0,564.4,437.03
2018,4,18,12,0,143.0,446.0,1.9,13.3,574.0,540.08,418.19
2018,4,18,12,15,109.0,425.0,1.95,13.5,522.5,500.54,388.51
2018,4,18,12,30,75.0,404.0,2.0,13.7,471.0,441.62,344.12
2018,4,18,12,45,101.5,407.5,2.1,13.85,497.0,476.1,371.45
2018,4,18,13,0,128.0,411.0,2.2,14.0,523.0,529.66,412.09
2018,4,18,13,15,142.0,413.5,2.3,14.1,535.0,553.14,430.03
2018,4,18,13,30,156.0,416.0,2.4,14.2,547.0,576.41,448.03
2018,4,18,13,45,234.0,388.5,2.45,14.3,579.0,631.9,491.85
2018,4,18,14,0,312.0,361.0,2.5,14.4,611.0,707.3,549.02
2018,4,18,14,15,342.5,336.0,2.6,14.35,600.5,714.94,556.66
2018,4,18,14,30,373.0,311.0,2.7,14.3,590.0,720.09,563.18
2018,4,18,14,45,473.0,260.0,2.75,14.25,595.0,784.27,613.77
2018,4,18,15,0,573.0,209.0,2.8,14.2,600.0,822.31,645.43
2018,4,18,15,15,687.0,158.0,2.8,14.2,597.0,876.48,685.88
2018,4,18,15,30,801.0,107.0,2.8,14.2,594.0,905.02,707.44
2018,4,18,15,45,811.0,97.0,2.8,13.85,556.5,882.67,694.28
2018,4,18,16,0,821.0,87.0,2.8,13.5,519.0,856.22,678.56
2018,4,18,16,15,803.0,80.5,2.7,13.15,468.0,806.12,644.74
2018,4,18,16,30,785.0,74.0,2.6,12.8,417.0,754.2,609.08
2018,4,18,16,45,762.0,69.5,2.5,12.45,367.5,699.36,570.34
2018,4,18,17,0,739.0,65.0,2.4,12.1,318.0,643.73,529.79
2018,4,18,17,15,686.0,60.0,2.15,11.25,263.5,566.44,470.77
2018,4,18,17,30,633.0,55.0,1.9,10.4,209.0,496.62,413.4
2018,4,18,17,45,547.5,48.0,1.7,9.55,158.0,404.9,335.88
2018,4,18,18,0,462.0,41.0,1.5,8.7,107.0,320.76,261.42
2018,4,18,18,15,301.0,30.0,1.55,8.2,66.0,205.4,153.86
2018,4,18,18,30,140.0,19.0,1.6,7.7,25.0,93.46,0.0
2018,4,18,18,45,70.0,9.5,1.65,7.25,12.5,33.19,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,19,5,15,33.5,4.5,1.55,4.7,4.5,0.0,0.0
2018,4,19,5,30,67.0,9.0,1.7,5.4,9.0,7.68,0.0
2018,4,19,5,45,209.5,20.5,1.85,6.15,38.0,17.22,0.0
2018,4,19,6,0,352.0,32.0,2.0,6.9,67.0,26.54,16.86
2018,4,19,6,15,451.5,41.0,2.25,7.6,113.5,33.4,24.3
2018,4,19,6,30,551.0,50.0,2.5,8.3,160.0,40.22,30.9
2018,4,19,6,45,611.5,56.5,2.75,9.05,212.0,44.73,35.14
2018,4,19,7,0,672.0,63.0,3.0,9.8,264.0,49.19,39.15
2018,4,19,7,15,713.0,68.5,3.15,10.4,318.0,57.34,46.37
2018,4,19,7,30,754.0,74.0,3.3,11.0,372.0,61.02,49.44
2018,4,19,7,45,782.5,78.0,3.4,11.6,425.0,63.31,51.19
2018,4,19,8,0,811.0,82.0,3.5,12.2,478.0,65.54,52.86
2018,4,19,8,15,832.5,85.5,3.55,12.65,528.5,105.93,60.85
2018,4,19,8,30,854.0,89.0,3.6,13.1,579.0,168.39,98.33
2018,4,19,8,45,869.0,92.5,3.7,13.6,625.5,237.96,153.97
2018,4,19,9,0,884.0,96.0,3.8,14.1,672.0,302.09,210.11
2018,4,19,9,15,898.0,97.5,3.8,14.45,714.0,365.32,266.97
2018,4,19,9,30,912.0,99.0,3.8,14.8,756.0,429.03,323.64
2018,4,19,9,45,923.5,99.5,3.8,15.15,792.5,491.06,377.65
2018,4,19,10,0,935.0,100.0,3.8,15.5,829.0,552.7,429.63
2018,4,19,10,15,941.5,102.0,3.8,15.75,858.5,612.18,478.41
2018,4,19,10,30,948.0,104.0,3.8,16.0,888.0,670.22,524.52
2018,4,19,10,45,952.0,104.5,3.8,16.25,909.0,723.66,565.85
2018,4,19,11,0,956.0,105.0,3.8,16.5,930.0,774.89,604.43
2018,4,19,11,15,958.0,106.0,3.85,16.7,943.5,822.66,638.57
2018,4,19,11,30,960.0,107.0,3.9,16.9,957.0,867.65,669.59
2018,4,19,11,45,879.0,146.0,3.9,17.05,928.0,874.8,673.69
2018,4,19,12,0,798.0,185.0,3.9,17.2,899.0,885.82,680.89
2018,4,19,12,15,718.0,225.0,3.9,17.3,866.5,889.49,682.9
2018,4,19,12,30,638.0,265.0,3.9,17.4,834.0,878.65,673.45
2018,4,19,12,45,698.5,233.5,3.9,17.5,850.0,927.52,709.56
2018,4,19,13,0,759.0,202.0,3.9,17.6,866.0,973.8,741.28
2018,4,19,13,15,711.0,218.5,3.9,17.6,830.5,959.79,731.79
2018,4,19,13,30,663.0,235.0,3.9,17.6,795.0,940.93,719.43
2018,4,19,13,45,688.5,211.5,3.85,17.65,778.0,951.56,727.37
2018,4,19,14,0,714.0,188.0,3.8,17.7,761.0,957.99,732.22
2018,4,19,14,15,629.5,217.5,3.7,17.65,708.0,905.78,696.49
2018,4,19,14,30,545.0,247.0,3.6,17.6,655.0,843.8,652.01
2018,4,19,14,45,684.5,184.5,3.5,17.55,670.5,920.8,709.53
2018,4,19,15,0,824.0,122.0,3.4,17.5,686.0,972.94,746.11
2018,4,19,15,15,843.5,107.5,3.4,17.5,653.0,961.71,739.7
2018,4,19,15,30,863.0,93.0,3.4,17.5,620.0,945.47,730.48
2018,4,19,15,45,841.5,91.0,3.15,17.3,571.0,902.12,701.13
2018,4,19,16,0,820.0,89.0,2.9,17.1,522.0,856.5,670.13
2018,4,19,16,15,791.0,85.5,2.7,16.7,469.5,800.72,632.27
2018,4,19,16,30,762.0,82.0,2.5,16.3,417.0,743.87,592.97
2018,4,19,16,45,723.5,78.0,2.25,15.95,363.5,682.64,549.09
2018,4,19,17,0,685.0,74.0,2.0,15.6,310.0,618.2,501.62
2018,4,19,17,15,629.0,68.0,1.95,14.7,256.5,540.42,443.24
2018,4,19,17,30,573.0,62.0,1.9,13.8,203.0,465.99,383.98
2018,4,19,17,45,486.5,53.5,1.85,12.95,153.5,374.77,308.18
2018,4,19,18,0,400.0,45.0,1.8,12.1,104.0,291.27,235.58
2018,4,19,18,15,269.0,32.5,1.9,11.6,65.5,191.88,143.68
2018,4,19,18,30,138.0,20.0,2.0,11.1,27.0,94.23,0.0
2018,4,19,18,45,69.0,10.0,2.1,10.55,13.5,33.15,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.0,1.15,6.95,4.5,0.0,0.0
2018,4,20,5,30,59.0,8.0,1.1,7.6,9.0,6.83,0.0
2018,4,20,5,45,189.5,21.5,1.1,8.25,38.5,17.99,0.0
2018,4,20,6,0,320.0,35.0,1.1,8.9,68.0,29.02,19.1
2018,4,20,6,15,420.0,44.5,1.15,9.5,114.0,36.16,26.65
2018,4,20,6,30,520.0,54.0,1.2,10.1,160.0,43.25,33.44
2018,4,20,6,45,584.5,60.0,1.25,10.7,211.5,47.2,37.18
2018,4,20,7,0,649.0,66.0,1.3,11.3,263.0,51.18,40.73
2018,4,20,7,15,692.0,71.0,1.4,12.1,316.5,54.18,43.23
2018,4,20,7,30,735.0,76.0,1.5,12.9,370.0,62.27,50.17
2018,4,20,7,45,766.0,80.0,1.65,13.7,423.0,64.51,51.81
2018,4,20,8,0,797.0,84.0,1.8,14.5,476.0,66.69,53.37
2018,4,20,8,15,819.0,87.5,1.9,15.1,526.0,107.46,61.44
2018,4,20,8,30,841.0,91.0,2.0,15.7,576.0,169.07,98.12
2018,4,20,8,45,857.5,93.0,2.1,16.3,622.0,236.94,151.5
2018,4,20,9,0,874.0,95.0,2.2,16.9,668.0,299.52,205.25
2018,4,20,9,15,888.0,96.5,2.3,17.3,709.5,362.01,260.35
2018,4,20,9,30,902.0,98.0,2.4,17.7,751.0,425.0,315.25
2018,4,20,9,45,914.0,97.5,2.45,18.15,786.5,485.73,366.91
2018,4,20,10,0,926.0,97.0,2.5,18.6,822.0,546.11,416.61
2018,4,20,10,15,932.5,98.0,2.6,19.0,850.5,604.09,463.11
2018,4,20,10,30,939.0,99.0,2.7,19.4,879.0,660.64,507.04
2018,4,20,10,45,943.0,100.5,2.8,19.8,900.5,714.3,547.56
2018,4,20,11,0,947.0,102.0,2.9,20.2,922.0,765.81,585.45
2018,4,20,11,15,948.5,103.0,2.95,20.4,935.0,812.65,618.03
2018,4,20,11,30,950.0,104.0,3.0,20.6,948.0,856.69,647.62
2018,4,20,11,45,950.0,104.5,3.05,20.85,953.0,896.05,673.67
2018,4,20,12,0,950.0,105.0,3.1,21.1,958.0,932.16,697.39
2018,4,20,12,15,949.5,105.5,3.15,21.2,956.0,964.42,718.86
2018,4,20,12,30,949.0,106.0,3.2,21.3,954.0,993.11,737.96
2018,4,20,12,45,947.0,105.0,3.25,21.4,943.5,1015.18,752.72
2018,4,20,13,0,945.0,104.0,3.3,21.5,933.0,1033.33,765.04
2018,4,20,13,15,940.5,104.0,3.35,21.45,915.0,1046.07,774.38
2018,4,20,13,30,936.0,104.0,3.4,21.4,897.0,1054.75,781.24
2018,4,20,13,45,929.5,103.0,3.45,21.35,871.0,1056.27,783.58
2018,4,20,14,0,923.0,102.0,3.5,21.3,845.0,1053.69,783.42
2018,4,20,14,15,914.5,100.5,3.55,21.15,812.5,1044.51,779.36
2018,4,20,14,30,906.0,99.0,3.6,21.0,780.0,1031.38,772.84
2018,4,20,14,45,895.0,97.0,3.7,20.85,741.5,1011.38,762.16
2018,4,20,15,0,884.0,95.0,3.8,20.7,703.0,987.76,749.05
2018,4,20,15,15,869.5,93.0,3.8,20.7,659.0,957.36,730.18
2018,4,20,15,30,855.0,91.0,3.8,20.7,615.0,923.89,709.15
2018,4,20,15,45,835.5,88.0,3.9,19.95,566.5,891.68,691.41
2018,4,20,16,0,816.0,85.0,4.0,19.2,518.0,846.82,664.2
2018,4,20,16,15,789.5,82.0,4.0,18.55,467.0,793.98,629.83
2018,4,20,16,30,763.0,79.0,4.0,17.9,416.0,739.94,593.7
2018,4,20,16,45,728.5,74.0,4.0,17.2,363.0,676.48,549.42
2018,4,20,17,0,694.0,69.0,4.0,16.5,310.0,613.29,503.8
2018,4,20,17,15,643.5,63.0,3.9,15.6,257.5,542.96,450.02
2018,4,20,17,30,593.0,57.0,3.8,14.7,205.0,471.63,392.0
2018,4,20,17,45,515.5,49.5,3.7,13.8,156.0,386.2,319.69
2018,4,20,18,0,438.0,42.0,3.6,12.9,107.0,307.64,250.17
2018,4,20,18,15,313.0,31.5,3.5,12.3,68.5,211.32,160.2
2018,4,20,18,30,188.0,21.0,3.4,11.7,30.0,115.84,0.0
2018,4,20,18,45,94.0,10.5,3.35,11.1,15.0,42.37,0.0
2018,4,20,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.3,7.1,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,7.8,10.0,7.68,0.0
2018,4,21,5,45,203.5,22.0,1.5,8.5,40.5,18.35,0.0
2018,4,21,6,0,337.0,35.0,1.6,9.2,71.0,28.93,19.19
2018,4,21,6,15,431.5,44.5,1.6,9.8,117.0,36.09,26.59
2018,4,21,6,30,526.0,54.0,1.6,10.4,163.0,43.17,33.35
2018,4,21,6,45,588.0,60.0,1.6,11.0,214.5,47.13,37.06
2018,4,21,7,0,650.0,66.0,1.6,11.6,266.0,51.09,40.6
2018,4,21,7,15,691.5,71.0,1.5,12.15,319.0,54.08,43.13
2018,4,21,7,30,733.0,76.0,1.4,12.7,372.0,62.15,50.09
2018,4,21,7,45,763.0,80.0,1.3,13.3,424.5,64.37,51.76
2018,4,21,8,0,793.0,84.0,1.2,13.9,477.0,66.53,53.34
2018,4,21,8,15,814.0,87.5,1.2,14.5,526.5,108.0,61.74
2018,4,21,8,30,835.0,91.0,1.2,15.1,576.0,169.09,98.31
2018,4,21,8,45,851.0,93.5,1.2,15.75,621.5,230.83,146.65
2018,4,21,9,0,867.0,96.0,1.2,16.4,667.0,299.15,204.47
2018,4,21,9,15,881.0,97.5,1.25,17.05,708.5,361.13,258.25
2018,4,21,9,30,895.0,99.0,1.3,17.7,750.0,423.61,311.6
2018,4,21,9,45,906.0,99.5,1.35,18.4,785.5,484.21,361.93
2018,4,21,10,0,917.0,100.0,1.4,19.1,821.0,544.39,410.11
2018,4,21,10,15,924.0,101.0,1.45,19.7,849.5,602.1,454.85
2018,4,21,10,30,931.0,102.0,1.5,20.3,878.0,658.43,496.99
2018,4,21,10,45,935.5,103.5,1.5,20.95,899.5,711.95,535.18
2018,4,21,11,0,940.0,105.0,1.5,21.6,921.0,763.4,570.61
2018,4,21,11,15,943.0,105.0,1.55,21.95,934.5,810.09,601.77
2018,4,21,11,30,946.0,105.0,1.6,22.3,948.0,854.1,629.99
2018,4,21,11,45,947.0,105.5,1.65,22.7,954.0,894.06,655.17
2018,4,21,12,0,948.0,106.0,1.7,23.1,960.0,930.86,678.12
2018,4,21,12,15,948.0,105.5,1.65,23.25,957.5,962.47,697.02
2018,4,21,12,30,948.0,105.0,1.6,23.4,955.0,990.51,713.54
2018,4,21,12,45,946.0,105.0,1.6,23.55,945.0,1013.46,727.53
2018,4,21,13,0,944.0,105.0,1.6,23.7,935.0,1032.55,739.18
2018,4,21,13,15,939.5,104.0,1.65,23.7,916.5,1044.18,747.51
2018,4,21,13,30,935.0,103.0,1.7,23.7,898.0,1051.72,753.51
2018,4,21,13,45,929.0,102.0,1.7,23.75,872.5,1053.66,755.3
2018,4,21,14,0,923.0,101.0,1.7,23.8,847.0,1051.52,754.75
2018,4,21,14,15,914.5,100.0,1.75,23.7,814.5,1042.83,751.48
2018,4,21,14,30,906.0,99.0,1.8,23.6,782.0,1030.22,745.9
2018,4,21,14,45,894.0,98.0,1.85,23.5,743.5,1010.34,735.77
2018,4,21,15,0,882.0,97.0,1.9,23.4,705.0,986.9,723.43
2018,4,21,15,15,868.0,94.0,1.9,23.4,661.0,955.86,705.21
2018,4,21,15,30,854.0,91.0,1.9,23.4,617.0,921.71,684.91
2018,4,21,15,45,832.5,89.0,1.9,23.0,568.5,888.9,666.39
2018,4,21,16,0,811.0,87.0,1.9,22.6,520.0,843.59,639.08
2018,4,21,16,15,782.5,84.5,1.85,22.15,468.5,789.83,605.08
2018,4,21,16,30,754.0,82.0,1.8,21.7,417.0,734.99,569.57
2018,4,21,16,45,717.0,77.5,1.8,21.25,364.0,670.54,526.45
2018,4,21,17,0,680.0,73.0,1.8,20.8,311.0,610.96,485.39
2018,4,21,17,15,630.5,67.0,1.75,19.75,259.0,538.05,432.23
2018,4,21,17,30,581.0,61.0,1.7,18.7,207.0,467.91,377.94
2018,4,21,17,45,505.0,53.0,1.65,17.6,158.5,383.3,309.39
2018,4,21,18,0,429.0,45.0,1.6,16.5,110.0,305.29,243.0
2018,4,21,18,15,306.0,33.5,1.7,15.85,71.0,209.25,156.89
2018,4,21,18,30,183.0,22.0,1.8,15.2,32.0,116.0,0.0
2018,4,21,18,45,91.5,11.0,1.9,14.5,16.0,41.78,0.0
2018,4,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.0,5.0,1.2,7.8,5.5,0.0,0.0
2018,4,22,5,30,60.0,10.0,1.3,8.5,11.0,8.54,0.0
2018,4,22,5,45,192.5,25.0,1.4,9.15,43.5,19.5,3.12
2018,4,22,6,0,325.0,40.0,1.5,9.8,76.0,33.29,23.07
2018,4,22,6,15,425.5,50.0,1.55,10.4,123.5,40.7,30.67
2018,4,22,6,30,526.0,60.0,1.6,11.0,171.0,48.05,37.67
2018,4,22,6,45,590.5,66.0,1.65,11.6,223.5,51.82,41.19
2018,4,22,7,0,655.0,72.0,1.7,12.2,276.0,55.62,44.55
2018,4,22,7,15,697.0,78.0,1.65,12.95,330.5,59.18,47.52
2018,4,22,7,30,739.0,84.0,1.6,13.7,385.0,62.65,50.32
2018,4,22,7,45,730.0,95.0,1.5,14.45,425.5,68.78,55.38
2018,4,22,8,0,721.0,106.0,1.4,15.2,466.0,74.45,59.95
2018,4,22,8,15,733.0,115.0,1.35,15.85,512.5,117.1,70.87
2018,4,22,8,30,745.0,124.0,1.3,16.5,559.0,176.66,107.64
2018,4,22,8,45,787.5,122.5,1.25,17.1,614.5,241.38,156.87
2018,4,22,9,0,830.0,121.0,1.2,17.7,670.0,304.44,208.75
2018,4,22,9,15,827.0,129.5,1.2,18.25,705.0,365.39,261.42
2018,4,22,9,30,824.0,138.0,1.2,18.8,740.0,425.08,312.0
2018,4,22,9,45,843.0,139.0,1.2,19.3,780.0,486.94,362.26
2018,4,22,10,0,862.0,140.0,1.2,19.8,820.0,549.54,411.26
2018,4,22,10,15,810.0,172.0,1.25,20.2,829.0,598.91,449.26
2018,4,22,10,30,758.0,204.0,1.3,20.6,838.0,642.26,481.3
2018,4,22,10,45,673.0,254.5,1.35,21.0,827.5,672.8,502.56
2018,4,22,11,0,588.0,305.0,1.4,21.4,817.0,693.7,516.15
2018,4,22,11,15,536.0,333.0,1.45,21.75,805.0,712.55,528.46
2018,4,22,11,30,484.0,361.0,1.5,22.1,793.0,725.78,536.48
2018,4,22,11,45,483.0,365.0,1.55,22.4,798.5,755.37,556.55
2018,4,22,12,0,482.0,369.0,1.6,22.7,804.0,783.08,574.97
2018,4,22,12,15,499.5,362.5,1.6,22.95,812.5,815.9,596.76
2018,4,22,12,30,517.0,356.0,1.6,23.2,821.0,847.24,617.32
2018,4,22,12,45,619.5,297.5,1.6,23.45,848.5,909.22,660.11
2018,4,22,13,0,722.0,239.0,1.6,23.7,876.0,972.13,702.21
2018,4,22,13,15,824.5,180.0,1.6,23.8,893.5,1020.42,732.23
2018,4,22,13,30,927.0,121.0,1.6,23.9,911.0,1061.49,757.66
2018,4,22,13,45,921.5,119.5,1.65,24.0,885.5,1063.62,759.78
2018,4,22,14,0,916.0,118.0,1.7,24.1,860.0,1061.67,759.99
2018,4,22,14,15,906.5,116.0,1.7,24.1,826.5,1051.14,754.56
2018,4,22,14,30,897.0,114.0,1.7,24.1,793.0,1036.67,746.88
2018,4,22,14,45,884.0,112.0,1.75,24.05,753.0,1014.96,735.6
2018,4,22,15,0,871.0,110.0,1.8,24.0,713.0,1001.45,729.64
2018,4,22,15,15,856.5,107.0,1.8,24.0,668.5,969.83,711.15
2018,4,22,15,30,842.0,104.0,1.8,24.0,624.0,935.08,690.69
2018,4,22,15,45,823.5,101.0,1.65,23.75,576.5,893.8,664.64
2018,4,22,16,0,805.0,98.0,1.5,23.5,529.0,850.11,636.79
2018,4,22,16,15,777.5,92.5,1.45,23.15,475.5,793.79,601.35
2018,4,22,16,30,750.0,87.0,1.4,22.8,422.0,736.36,564.41
2018,4,22,16,45,714.5,83.0,1.3,22.45,370.0,678.38,525.58
2018,4,22,17,0,679.0,79.0,1.2,22.1,318.0,616.54,482.76
2018,4,22,17,15,610.5,71.0,1.2,21.0,259.5,528.26,419.44
2018,4,22,17,30,542.0,63.0,1.2,19.9,201.0,444.68,356.19
2018,4,22,17,45,468.0,54.0,1.15,18.75,153.5,362.15,290.24
2018,4,22,18,0,394.0,45.0,1.1,17.6,106.0,286.25,226.49
2018,4,22,18,15,274.5,34.0,1.2,16.95,69.0,194.47,145.72
2018,4,22,18,30,155.0,23.0,1.3,16.3,32.0,106.09,12.54
2018,4,22,18,45,77.5,11.5,1.35,15.65,16.0,37.15,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,18.0,5.5,1.0,10.6,6.0,0.0,0.0
2018,4,23,5,30,36.0,11.0,1.0,11.0,12.0,9.39,0.0
2018,4,23,5,45,125.0,26.5,1.0,11.45,39.5,20.51,5.68
2018,4,23,6,0,214.0,42.0,1.0,11.9,67.0,32.2,22.11
2018,4,23,6,15,294.5,55.0,1.1,12.4,108.0,41.78,31.44
2018,4,23,6,30,375.0,68.0,1.2,12.9,149.0,51.18,40.2
2018,4,23,6,45,384.0,83.5,1.3,13.35,186.0,61.6,49.63
2018,4,23,7,0,393.0,99.0,1.4,13.8,223.0,71.54,58.4
2018,4,23,7,15,430.0,112.5,1.35,14.5,270.5,79.96,65.55
2018,4,23,7,30,467.0,126.0,1.3,15.2,318.0,88.03,72.23
2018,4,23,7,45,571.0,123.5,1.3,15.9,389.0,86.84,70.74
2018,4,23,8,0,675.0,121.0,1.3,16.6,460.0,83.88,67.73
2018,4,23,8,15,722.5,120.5,1.3,17.25,516.5,120.87,73.52
2018,4,23,8,30,770.0,120.0,1.3,17.9,573.0,177.6,106.65
2018,4,23,8,45,789.0,123.5,1.3,18.5,619.0,242.95,157.24
2018,4,23,9,0,808.0,127.0,1.3,19.1,665.0,303.92,208.16
2018,4,23,9,15,830.0,126.0,1.2,19.75,707.5,363.98,258.83
2018,4,23,9,30,852.0,125.0,1.1,20.4,750.0,425.64,309.76
2018,4,23,9,45,873.0,121.0,1.05,21.05,787.5,487.11,359.05
2018,4,23,10,0,894.0,117.0,1.0,21.7,825.0,547.02,405.32
2018,4,23,10,15,901.5,118.0,0.95,22.25,853.5,603.79,447.6
2018,4,23,10,30,909.0,119.0,0.9,22.8,882.0,659.29,487.18
2018,4,23,10,45,914.0,120.5,0.85,23.3,903.5,712.05,523.34
2018,4,23,11,0,919.0,122.0,0.8,23.8,925.0,762.85,556.76
2018,4,23,11,15,921.0,123.0,0.85,24.05,938.0,808.79,587.29
2018,4,23,11,30,923.0,124.0,0.9,24.3,951.0,852.09,614.52
2018,4,23,11,45,923.0,124.5,1.0,24.55,956.0,890.45,639.21
2018,4,23,12,0,923.0,125.0,1.1,24.8,961.0,925.67,661.87
2018,4,23,12,15,921.5,125.5,1.15,24.85,958.0,956.26,681.32
2018,4,23,12,30,920.0,126.0,1.2,24.9,955.0,983.34,698.64
2018,4,23,12,45,916.0,126.5,1.3,25.0,944.5,1004.44,713.04
2018,4,23,13,0,912.0,127.0,1.4,25.1,934.0,1021.72,725.22
2018,4,23,13,15,907.5,126.0,1.45,25.1,915.5,1033.14,733.41
2018,4,23,13,30,903.0,125.0,1.5,25.1,897.0,1040.61,739.35
2018,4,23,13,45,895.5,124.0,1.55,25.05,870.5,1041.09,741.3
2018,4,23,14,0,888.0,123.0,1.6,25.0,844.0,1037.61,740.99
2018,4,23,14,15,879.0,121.0,1.6,24.9,811.5,1027.66,736.2
2018,4,23,14,30,870.0,119.0,1.6,24.8,779.0,1013.89,729.2
2018,4,23,14,45,858.0,117.0,1.65,24.65,740.5,1005.81,726.82
2018,4,23,15,0,846.0,115.0,1.7,24.5,702.0,981.55,714.12
2018,4,23,15,15,830.0,112.0,1.7,24.5,658.0,948.96,695.07
2018,4,23,15,30,814.0,109.0,1.7,24.5,614.0,913.38,674.02
2018,4,23,15,45,793.5,105.5,1.75,24.0,566.0,870.41,649.69
2018,4,23,16,0,773.0,102.0,1.8,23.5,518.0,825.25,623.34
2018,4,23,16,15,745.5,97.5,1.85,22.95,467.0,775.9,593.5
2018,4,23,16,30,718.0,93.0,1.9,22.4,416.0,720.96,558.81
2018,4,23,16,45,680.0,87.5,2.0,21.9,363.0,656.17,515.96
2018,4,23,17,0,642.0,82.0,2.1,21.4,310.0,592.14,471.83
2018,4,23,17,15,570.0,77.0,2.1,20.3,255.0,506.74,408.33
2018,4,23,17,30,498.0,72.0,2.1,19.2,200.0,426.05,345.55
2018,4,23,17,45,420.5,61.5,2.1,18.1,152.5,341.84,277.08
2018,4,23,18,0,343.0,51.0,2.1,17.0,105.0,262.99,210.23
2018,4,23,18,15,244.5,37.0,2.3,16.3,68.5,182.29,138.23
2018,4,23,18,30,146.0,23.0,2.5,15.6,32.0,102.62,24.33
2018,4,23,18,45,73.0,11.5,2.7,14.9,16.0,35.47,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
