Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,3.41,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,16.22,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,26.26,15.37
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,34.56,24.85
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,42.79,32.81
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,50.9,40.4
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,61.46,50.0
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,81.44,67.8
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,102.19,85.96
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,116.57,98.19
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,130.51,109.85
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,141.96,119.15
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,160.97,134.82
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,178.24,138.74
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,208.99,160.33
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,241.46,184.76
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,277.13,212.47
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,318.15,243.59
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,373.71,286.76
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,427.06,328.19
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,496.04,382.51
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,562.18,435.12
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,635.51,492.65
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,688.92,534.0
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,736.76,570.73
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,779.62,603.16
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,820.15,632.35
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,856.56,658.04
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,890.17,681.8
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,918.21,701.94
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,943.0,719.91
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,962.56,734.36
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,978.56,746.48
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,990.01,755.65
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,997.74,762.42
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,999.76,765.39
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,998.02,765.93
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,989.1,761.37
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,989.17,763.28
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,970.25,752.43
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,947.91,739.26
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,917.56,719.29
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,884.32,697.2
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,845.12,672.01
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,803.67,644.83
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,759.87,614.73
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,710.5,579.92
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,652.67,538.06
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,594.96,494.24
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,528.94,441.92
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,464.99,389.55
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,390.98,326.99
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,321.83,266.55
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,239.3,193.69
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,170.81,131.15
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,97.96,47.43
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,25.0,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.85,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,4.51,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,8.21,1.01
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,13.99,6.71
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,19.77,12.13
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,27.64,19.37
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,35.53,26.53
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,58.13,46.78
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,79.14,65.3
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,99.64,83.06
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,119.72,100.14
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,142.57,119.35
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,155.44,129.74
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,183.54,144.15
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,216.02,167.74
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,245.37,188.51
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,288.21,220.67
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,306.03,235.82
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,320.81,248.2
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,338.16,261.85
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,355.71,275.21
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,418.63,323.16
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,491.44,378.14
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,568.7,437.26
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,657.3,504.18
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,739.72,567.32
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,818.02,626.11
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,854.91,651.45
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,889.03,675.08
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,917.58,695.25
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,942.9,713.27
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,962.99,727.8
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,979.51,740.0
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,990.91,749.49
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,998.56,756.6
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,999.98,759.46
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,997.61,759.87
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,989.04,756.32
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,976.83,750.35
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,957.14,739.22
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,945.45,733.81
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,915.9,714.47
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,883.43,693.07
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,845.28,669.88
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,804.89,644.62
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,756.18,611.25
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,709.95,579.21
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,653.11,538.23
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,596.37,495.42
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,531.21,443.54
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,467.92,391.56
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,396.3,331.03
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,329.16,272.28
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,251.36,203.2
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,182.15,140.0
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,106.98,56.34
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,30.84,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,5.12,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,15.55,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,26.21,15.82
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,35.95,26.05
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,45.53,35.13
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,52.66,41.8
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,61.31,49.63
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,67.41,54.98
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,73.21,59.92
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,90.45,74.84
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,107.19,89.07
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,118.48,98.4
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,129.09,107.03
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,176.66,127.82
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,216.83,156.19
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,257.04,190.01
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,292.16,220.64
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,318.48,243.08
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,343.41,264.15
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,332.86,258.14
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,308.07,239.67
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,361.42,280.95
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,421.35,326.81
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,530.28,411.67
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,654.56,506.58
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,735.35,567.09
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,817.03,627.54
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,834.52,638.3
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,853.63,650.04
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,853.58,649.89
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,848.55,646.3
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,912.57,692.06
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,967.39,729.42
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,992.55,746.85
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,999.82,752.53
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,1007.55,758.95
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,1011.26,762.8
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,998.96,756.59
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,995.97,756.95
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,980.78,748.5
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,961.77,737.56
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,932.08,718.64
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,899.42,697.64
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,860.58,673.74
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,819.36,647.74
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,771.22,615.6
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,721.58,581.73
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,667.34,543.48
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,609.5,500.71
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,544.31,450.15
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,480.89,399.18
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,409.02,339.36
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,341.45,280.94
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,262.59,211.57
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,192.52,148.0
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,114.16,64.05
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,35.28,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,6.83,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,16.75,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,27.1,16.76
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,35.45,25.65
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,45.65,35.23
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,50.99,40.27
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,56.24,45.02
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,59.68,47.97
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,63.04,50.75
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,76.78,62.62
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,89.32,73.24
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,99.84,81.96
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,109.7,90.01
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,141.72,91.63
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,188.3,118.26
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,244.47,160.99
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,300.64,207.59
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,363.43,262.32
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,421.08,312.41
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,476.96,360.12
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,532.33,406.04
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,585.56,449.16
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,637.43,490.01
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,686.11,527.14
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,732.78,561.83
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,775.3,593.59
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,815.35,621.53
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,852.01,646.65
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,885.79,669.69
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,914.33,689.9
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,939.63,707.98
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,961.09,723.64
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,978.99,737.23
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,990.36,746.92
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,997.93,754.2
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,999.72,757.81
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,997.67,758.92
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,989.35,755.34
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,977.32,749.31
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,959.28,739.63
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,937.82,727.54
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,909.3,708.89
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,887.56,695.13
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,849.71,671.82
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,809.52,646.44
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,762.73,614.21
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,714.53,580.42
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,658.11,539.81
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,604.56,500.04
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,540.76,449.56
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,478.76,398.92
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,406.58,338.28
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,338.96,279.46
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,260.45,210.08
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,190.85,146.95
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,112.91,66.32
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,33.87,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,6.83,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,17.5,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,28.56,18.08
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,36.77,26.79
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,44.86,34.53
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,60.3,48.61
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,75.93,62.63
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,91.89,76.67
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,107.32,89.98
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,121.16,101.69
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,134.63,112.89
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,148.52,124.31
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,161.9,135.15
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,192.59,147.25
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,223.99,170.16
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,260.22,196.89
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,294.76,223.39
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,329.38,250.78
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,367.68,281.37
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,435.61,332.97
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,532.75,408.64
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,587.34,452.78
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,641.63,495.67
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,690.92,533.66
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,738.3,569.29
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,781.68,601.64
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,822.59,630.02
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,859.65,655.32
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,893.82,678.49
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,922.79,699.05
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,948.4,717.37
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,967.76,731.55
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,983.45,743.37
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,973.87,738.45
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,956.41,728.28
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,960.03,732.85
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,960.09,734.91
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,941.68,723.88
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,920.05,710.72
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,933.08,722.4
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,933.06,724.8
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,898.75,701.87
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,861.87,677.15
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,821.17,651.75
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,783.08,627.79
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,752.61,608.18
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,715.33,583.04
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,661.23,544.52
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,603.71,501.44
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,538.96,450.03
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,476.05,398.49
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,404.22,337.89
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,336.83,279.05
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,257.6,208.85
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,186.85,144.8
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,113.19,69.5
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,34.43,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,5.97,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,17.61,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,29.19,18.79
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,39.24,29.06
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,49.14,38.46
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,56.35,45.23
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,63.33,51.57
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,70.85,58.23
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,79.55,65.8
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,81.33,67.05
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,83.13,68.28
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,79.9,65.1
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,77.11,62.33
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,134.74,81.21
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,191.1,117.72
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,248.16,163.83
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,306.97,215.21
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,365.33,267.58
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,427.2,322.26
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,483.52,371.59
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,539.45,419.32
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,593.52,464.46
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,646.25,507.35
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,695.11,546.41
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,741.93,583.09
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,784.7,616.19
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,824.91,645.83
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,860.81,671.9
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,893.75,695.82
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,922.36,716.23
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,947.74,734.36
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,967.9,749.28
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,984.52,761.8
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,995.18,770.23
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,1002.1,776.17
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,1003.33,778.4
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,1014.73,788.04
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,1005.36,782.52
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,992.28,774.58
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,972.73,762.58
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,949.81,748.2
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,919.37,727.79
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,886.07,705.23
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,850.29,681.68
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,807.15,652.36
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,755.1,615.71
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,702.32,577.88
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,640.81,531.52
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,580.03,484.21
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,511.25,429.14
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,440.93,371.28
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,289.11,243.46
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,141.91,116.97
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,88.57,69.84
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,35.94,24.12
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,24.05,11.25
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,11.01,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,3.41,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,6.75,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,10.13,2.89
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,14.41,7.14
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,18.94,11.43
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,30.96,22.44
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,43.03,33.4
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,62.77,51.14
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,81.5,67.74
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,105.14,88.43
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,128.15,108.26
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,134.1,112.99
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,139.9,117.58
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,169.8,135.16
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,212.17,167.25
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,239.49,188.36
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,268.82,211.55
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,311.46,243.65
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,365.52,285.92
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,418.23,327.9
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,477.39,375.23
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,537.59,423.5
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,605.25,477.41
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,659.65,520.31
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,712.87,561.82
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,767.79,603.55
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,814.79,638.48
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,851.2,663.43
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,884.99,686.41
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,917.64,709.26
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,935.48,721.68
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,947.98,730.13
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,956.24,735.74
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,929.47,717.03
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,884.48,683.65
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,839.23,651.32
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,790.76,616.11
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,828.88,649.29
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,866.73,681.84
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,827.73,655.58
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,791.98,631.61
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,728.45,584.0
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,665.17,535.97
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,649.71,528.67
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,630.67,518.19
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,594.56,491.74
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,556.64,463.48
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,427.54,358.7
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,311.87,262.24
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,271.98,229.39
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,232.35,195.9
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,218.81,183.79
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,192.01,159.6
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,146.97,119.03
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,105.63,81.36
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,63.58,39.9
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,14.98,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,5.55,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,6.83,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,19.79,0.0
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,32.96,22.28
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,43.22,32.68
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,53.37,42.3
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,60.67,49.12
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,67.83,55.57
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,74.98,61.83
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,79.18,65.31
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,81.59,67.1
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,83.91,68.76
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,84.97,69.29
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,85.96,69.76
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,134.26,81.59
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,189.04,116.53
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,251.12,165.6
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,307.94,213.75
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,363.91,262.15
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,421.09,311.01
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,476.42,357.52
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,532.84,403.53
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,585.16,445.26
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,636.19,484.8
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,684.5,521.1
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,730.89,555.05
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,773.67,586.45
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,814.08,614.68
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,850.39,639.33
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,883.88,662.01
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,910.95,680.81
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,934.72,697.48
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,953.72,710.87
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,969.16,721.99
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,979.15,730.57
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,985.43,736.8
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,986.06,739.05
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,982.96,739.05
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,973.75,735.79
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,973.56,738.81
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,954.04,728.6
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,931.18,716.08
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,902.39,697.42
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,870.77,676.71
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,831.26,653.44
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,789.58,627.96
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,745.84,598.91
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,696.8,565.25
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,640.04,524.89
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,583.43,482.29
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,518.6,431.45
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,455.86,380.61
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,384.24,320.73
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,317.35,262.89
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,238.96,193.94
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,174.1,135.61
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,108.35,71.93
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,31.69,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,7.26,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,7.68,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,19.0,0.67
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,30.76,20.48
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,38.48,28.47
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,46.06,35.74
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,59.4,47.97
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,73.16,60.37
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,90.33,75.58
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,106.95,90.06
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,120.37,101.45
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,133.4,112.34
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,146.31,123.02
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,158.73,133.16
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,188.55,145.27
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,221.82,168.98
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,254.53,194.25
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,288.62,221.42
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,318.11,245.71
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,347.08,269.3
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,370.58,288.36
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,392.53,305.73
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,426.25,331.92
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,461.65,359.19
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,483.81,375.9
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,505.27,391.88
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,545.09,422.82
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,592.56,459.24
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,679.6,526.77
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,768.23,594.55
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,824.13,637.42
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,881.14,680.98
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,910.41,702.29
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,927.88,715.28
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,970.52,745.94
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,996.02,764.4
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,985.43,757.89
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,984.93,758.79
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,952.39,737.47
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,924.86,719.8
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,914.17,714.01
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,907.68,711.22
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,898.33,706.08
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,884.37,697.72
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,823.36,655.75
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,767.55,617.22
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,720.54,584.44
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,672.36,550.17
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,637.75,525.55
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,600.02,497.41
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,535.58,446.45
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,472.95,395.45
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,394.71,329.86
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,322.25,267.22
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,193.48,157.03
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,74.4,56.0
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,43.73,27.01
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,10.5,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.14,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.71,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.28,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,4.92,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,7.39,0.92
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,9.86,3.24
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,14.4,7.41
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,18.95,11.55
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,31.38,22.77
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,43.86,33.89
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,58.88,47.12
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,73.64,59.93
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,86.18,70.64
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,98.57,81.1
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,105.26,82.59
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,111.94,87.71
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,118.39,92.62
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,124.94,97.58
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,134.65,105.06
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,144.61,112.72
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,174.54,136.34
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,205.18,160.28
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,223.3,174.25
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,241.8,188.47
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,231.01,179.72
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,219.69,170.63
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,203.69,157.96
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,187.27,144.93
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,208.48,161.62
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,230.03,178.45
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,256.68,199.31
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,283.82,220.48
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,351.21,272.9
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,409.79,317.94
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,474.09,368.02
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,556.98,431.24
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,683.59,531.29
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,810.24,628.79
2018,5,23,14,15,685.5,203.0,4.8,17.75,772.5,908.41,703.45
2018,5,23,14,30,866.0,118.0,4.8,17.6,821.0,972.64,749.62
2018,5,23,14,45,820.0,128.5,4.8,17.4,770.0,945.2,731.75
2018,5,23,15,0,774.0,139.0,4.8,17.2,719.0,903.49,704.28
2018,5,23,15,15,720.0,148.0,4.8,17.2,664.0,856.92,672.58
2018,5,23,15,30,666.0,157.0,4.8,17.2,609.0,803.66,635.64
2018,5,23,15,45,627.5,154.0,4.8,16.55,556.5,750.35,599.68
2018,5,23,16,0,589.0,151.0,4.8,15.9,504.0,696.4,562.26
2018,5,23,16,15,526.0,151.0,4.75,15.4,446.5,616.79,502.98
2018,5,23,16,30,463.0,151.0,4.7,14.9,389.0,549.08,451.36
2018,5,23,16,45,590.0,115.5,4.65,14.45,386.0,594.17,490.59
2018,5,23,17,0,717.0,80.0,4.6,14.0,383.0,614.24,509.29
2018,5,23,17,15,687.5,74.0,4.5,13.5,333.5,558.04,464.81
2018,5,23,17,30,658.0,68.0,4.4,13.0,284.0,499.83,417.62
