Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,60.0,47.36
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,61.95,48.69
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,63.85,49.94
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,65.57,51.01
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,67.19,51.97
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,111.04,63.63
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,169.27,94.06
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,228.09,136.7
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,287.78,185.05
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,347.15,234.71
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,406.39,283.76
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,463.88,330.39
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,520.47,374.73
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,575.57,416.47
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,629.29,455.71
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,679.72,491.32
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,728.18,524.41
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,773.07,555.24
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,815.47,582.91
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,854.02,607.15
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,889.69,629.44
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,919.41,648.82
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,945.76,666.13
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,967.28,680.58
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,985.12,692.83
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,999.2,703.25
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,1009.46,711.41
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,1013.92,716.19
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,1014.49,718.65
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,1007.32,716.6
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,996.34,712.21
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,980.72,705.0
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,961.55,695.48
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,936.15,680.33
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,907.61,663.12
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,873.4,644.47
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,844.95,629.43
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,801.04,602.79
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,755.31,574.4
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,703.36,540.74
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,650.6,505.53
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,590.86,463.15
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,534.23,421.46
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,468.25,370.76
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,405.06,320.28
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,332.65,260.92
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,266.29,204.61
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,192.09,141.52
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,128.97,82.9
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,62.15,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,11.09,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,11.1,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,19.81,7.66
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,28.74,18.73
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,33.96,23.85
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,39.19,28.67
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,42.64,31.75
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,50.12,38.21
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,52.44,40.04
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,54.76,41.8
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,56.55,43.03
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,58.3,44.2
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,68.02,52.07
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,69.93,53.3
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,103.77,57.03
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,161.77,86.84
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,220.22,129.01
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,279.44,177.09
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,338.51,226.89
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,397.47,276.37
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,455.08,323.75
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,511.89,369.05
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,566.91,411.67
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,620.51,451.82
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,671.04,488.56
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,719.6,522.8
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,764.99,554.61
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,807.87,582.85
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,846.85,607.25
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,882.96,629.57
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,914.39,649.5
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,942.53,667.31
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,966.34,682.36
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,986.54,695.18
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,1001.11,704.66
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,1011.81,711.83
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,1017.66,715.92
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,1019.57,717.7
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,1015.09,716.04
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,1006.71,712.07
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,992.69,704.34
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,975.01,694.39
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,949.87,679.72
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,921.42,662.93
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,887.81,643.5
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,851.46,622.09
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,808.95,595.93
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,764.52,568.13
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,719.63,539.58
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,666.84,504.91
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,606.8,463.92
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,547.37,421.47
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,479.82,371.23
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,417.4,322.78
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,343.29,264.3
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,275.47,208.35
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,198.87,144.56
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,133.93,85.27
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,65.5,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,12.75,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,9.39,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,20.14,7.76
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,31.5,21.26
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,41.84,31.03
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,51.95,40.32
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,59.26,46.89
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,66.38,53.09
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,73.33,58.99
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,77.94,62.7
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,80.04,64.14
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,82.05,65.48
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,83.51,66.32
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,84.85,67.06
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,114.48,70.51
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,167.94,99.27
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,229.35,144.78
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,285.05,190.58
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,339.59,237.37
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,395.65,285.61
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,450.64,332.44
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,507.81,379.88
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,560.77,423.21
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,612.7,464.59
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,661.33,502.78
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,708.33,538.91
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,752.49,572.17
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,794.5,603.27
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,832.23,629.33
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,867.4,653.4
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,898.18,674.61
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,925.96,693.73
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,948.8,709.33
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,968.21,722.64
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,981.69,732.45
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,991.45,739.86
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,994.62,742.77
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,993.99,743.26
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,988.18,740.95
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,978.7,736.27
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,962.3,726.92
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,942.51,715.3
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,927.67,706.48
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,898.74,687.77
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,862.79,666.21
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,824.5,642.64
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,777.17,611.42
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,728.49,578.66
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,678.18,543.83
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,624.1,504.16
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,562.62,457.5
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,502.43,410.47
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,435.72,356.6
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,372.33,303.75
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,302.22,243.85
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,238.09,187.7
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,168.89,127.29
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,112.62,74.18
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,55.98,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,11.33,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,6.83,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,13.69,3.36
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,20.73,12.17
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,29.05,20.01
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,37.15,27.49
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,50.07,39.13
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,64.04,51.52
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,88.44,72.89
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,112.68,93.74
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,122.78,102.0
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,129.99,107.67
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,121.91,100.18
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,119.46,97.59
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,131.0,88.39
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,170.6,105.07
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,223.22,141.57
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,276.09,183.44
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,338.82,237.44
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,395.96,287.11
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,451.53,334.79
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,507.1,381.22
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,560.56,425.07
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,612.78,466.68
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,662.2,504.98
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,709.79,540.92
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,753.9,574.24
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,795.66,604.66
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,833.37,630.44
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,868.31,654.17
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,899.45,675.75
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,927.5,695.23
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,951.39,712.27
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,971.79,727.05
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,985.3,737.19
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,994.99,744.9
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,999.91,749.53
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,1000.98,751.69
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,995.72,749.62
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,986.65,745.09
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,971.95,737.3
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,953.67,727.09
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,929.73,711.91
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,902.63,694.52
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,870.12,675.08
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,834.9,653.49
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,793.78,626.89
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,757.69,603.62
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,707.81,569.61
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,656.92,534.09
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,598.19,489.94
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,539.9,444.39
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,475.28,392.04
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,415.4,341.56
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,345.02,280.63
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,280.11,222.63
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,206.2,156.86
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,142.83,95.34
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,71.87,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,17.1,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,11.1,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,21.63,8.35
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,32.23,22.12
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,38.92,28.83
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,45.53,35.09
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,49.83,39.08
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,54.08,42.84
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,56.61,44.93
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,59.11,46.91
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,66.63,53.25
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,68.71,54.74
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,69.9,55.42
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,71.02,56.05
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,102.02,59.19
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,168.41,96.33
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,226.72,139.27
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,286.1,188.71
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,344.56,239.65
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,402.9,290.46
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,460.77,339.84
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,517.76,387.09
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,572.03,431.18
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,625.08,473.04
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,675.39,511.82
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,723.87,548.27
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,769.33,582.03
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,812.42,612.73
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,851.38,639.3
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,887.55,663.86
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,919.51,686.12
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,948.28,706.27
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,972.76,723.59
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,993.66,738.61
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,1008.51,749.98
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,1019.46,758.9
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,1025.02,764.5
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,1026.59,767.57
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,1022.25,766.48
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,1013.99,762.88
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,999.84,755.88
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,981.93,746.36
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,957.8,731.17
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,930.34,713.68
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,896.86,694.93
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,860.54,673.79
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,818.17,646.15
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,773.67,616.52
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,723.81,582.33
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,678.71,551.09
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,619.9,507.11
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,561.32,461.18
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,495.6,407.98
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,432.01,354.53
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,360.79,292.85
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,297.17,235.65
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,221.84,168.4
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,157.02,104.78
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,80.42,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,21.68,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,11.1,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,20.77,7.44
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,30.54,20.61
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,36.5,26.66
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,42.44,32.32
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,46.13,35.75
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,49.81,39.03
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,56.84,45.16
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,59.41,47.21
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,61.4,48.7
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,63.34,50.12
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,64.41,50.75
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,74.49,59.17
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,105.27,61.85
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,163.49,91.87
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,222.54,135.65
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,282.35,185.97
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,342.03,238.63
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,401.07,290.78
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,459.45,341.3
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,516.33,389.17
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,570.64,434.09
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,623.67,476.81
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,673.81,516.11
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,722.12,553.07
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,766.64,587.39
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,808.75,618.89
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,846.7,645.72
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,881.83,670.51
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,912.73,692.76
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,940.43,712.84
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,963.41,729.56
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,982.82,743.93
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,997.15,755.56
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,1007.65,764.72
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,1012.84,769.87
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,1014.1,772.48
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,1009.55,771.31
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,1001.13,767.6
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,986.51,759.83
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,968.24,749.53
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,942.76,732.96
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,914.07,714.1
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,881.16,694.68
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,845.57,672.98
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,802.4,643.92
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,764.37,618.36
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,713.99,583.06
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,662.61,546.27
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,602.39,499.89
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,542.76,452.28
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,476.69,397.69
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,415.64,345.35
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,343.71,282.28
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,277.62,222.64
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,202.65,155.52
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,138.58,93.5
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,69.67,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,16.08,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,10.24,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,20.21,6.68
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,30.94,20.87
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,39.61,29.32
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,46.16,35.53
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,50.37,39.44
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,54.56,43.14
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,57.4,45.52
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,60.19,47.77
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,62.08,49.18
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,69.82,55.64
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,70.57,55.98
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,71.31,56.31
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,99.91,58.8
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,156.58,88.09
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,221.33,136.26
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,278.9,184.29
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,336.66,234.64
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,394.63,285.18
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,450.83,333.42
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,506.44,379.83
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,559.59,423.34
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,611.41,464.57
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,660.87,502.74
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,708.41,538.47
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,752.04,571.04
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,793.22,600.65
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,831.01,626.44
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,866.03,650.2
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,896.83,671.28
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,924.53,690.24
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,947.58,705.85
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,967.12,719.14
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,981.18,729.85
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,991.46,738.18
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,996.51,743.14
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,997.72,745.67
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,992.6,744.24
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,983.67,740.36
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,969.77,733.17
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,952.36,723.63
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,927.64,707.98
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,899.77,690.14
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,866.2,671.04
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,830.01,649.69
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,788.33,622.98
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,752.02,599.79
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,700.82,564.81
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,648.8,528.4
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,590.41,484.31
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,532.59,439.06
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,469.23,387.73
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,406.44,335.0
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,335.54,273.59
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,270.46,215.52
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,196.38,149.84
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,133.18,89.4
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,66.64,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,14.82,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,10.24,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,18.58,5.3
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,27.09,17.54
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,32.76,23.27
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,38.42,28.61
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,41.86,31.78
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,49.28,38.33
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,51.62,40.22
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,53.96,42.04
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,55.77,43.29
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,57.54,44.48
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,67.55,52.7
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,69.81,54.21
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,98.75,56.4
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,156.39,84.96
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,214.68,126.84
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,273.87,175.17
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,332.87,225.57
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,391.67,275.7
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,449.38,323.98
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,506.04,369.97
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,560.27,412.98
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,613.1,453.61
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,663.41,491.11
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,711.75,526.15
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,756.47,558.44
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,798.73,587.45
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,836.77,612.57
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,871.93,635.66
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,902.44,656.26
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,929.66,674.72
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,951.63,689.4
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,970.0,701.81
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,984.17,712.2
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,994.55,720.51
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,999.16,725.19
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,999.88,727.47
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,995.31,726.47
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,986.93,723.08
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,972.93,716.05
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,955.36,706.68
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,931.03,691.72
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,903.51,674.61
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,870.23,655.63
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,834.3,634.52
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,793.07,608.67
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,756.99,586.13
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,705.75,551.95
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,653.55,516.35
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,596.21,475.03
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,539.29,432.1
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,474.29,381.14
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,413.78,331.75
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,344.03,273.28
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,279.74,217.51
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,206.29,153.82
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,143.33,94.13
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,72.44,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,17.46,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,11.1,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,18.24,4.49
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,25.54,15.86
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,30.5,20.85
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,38.58,28.2
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,42.04,31.34
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,45.51,34.34
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,48.02,36.37
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,50.52,38.32
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,59.37,45.64
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,62.06,47.58
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,64.2,49.03
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,66.23,50.37
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,95.02,52.49
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,153.73,80.87
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,212.89,122.65
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,272.77,170.8
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,332.36,220.82
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,391.72,270.52
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,449.82,318.08
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,506.99,363.39
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,561.95,405.98
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,615.43,446.11
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,666.29,483.05
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,715.1,517.46
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,760.18,549.1
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,802.71,577.14
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,840.91,601.62
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,876.13,624.05
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,907.09,643.76
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,934.67,661.3
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,956.5,675.53
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,974.63,687.52
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,988.92,697.29
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,999.39,704.77
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,1004.07,708.6
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,1004.84,710.13
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,1000.3,708.55
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,991.95,704.7
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,977.49,697.38
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,959.47,687.85
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,935.55,673.81
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,908.39,657.68
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,874.8,639.83
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,838.62,619.86
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,794.61,594.03
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,756.1,571.44
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,703.05,537.69
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,649.41,502.68
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,587.94,460.33
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,529.76,418.29
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,461.35,366.55
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,396.4,315.18
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,323.29,255.07
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,256.65,198.45
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,183.53,136.2
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,121.59,79.35
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,60.57,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,13.47,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,8.54,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,18.29,4.04
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,28.63,18.55
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,37.28,26.93
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,47.67,36.47
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,53.34,41.65
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,58.87,46.5
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,62.56,49.59
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,66.15,52.48
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,68.76,54.45
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,71.26,56.28
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,72.53,57.02
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,80.91,63.83
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,106.2,65.37
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,160.48,92.65
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,215.85,132.63
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,272.66,179.22
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,329.17,227.54
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,391.02,280.03
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,446.15,326.78
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,501.52,372.59
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,554.61,415.8
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,606.42,456.82
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,655.89,494.95
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,703.49,530.73
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,746.82,563.32
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,787.79,593.63
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,824.35,618.88
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,858.09,642.11
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,886.8,662.25
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,912.31,680.25
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,932.27,694.68
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,948.74,706.85
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,961.36,716.8
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,970.37,724.44
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,973.84,728.59
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,973.66,730.39
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,967.95,728.38
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,971.5,732.92
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,954.97,723.47
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,935.03,711.78
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,909.68,695.46
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,881.39,677.07
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,845.59,654.86
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,807.42,630.69
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,766.7,603.72
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,720.24,572.11
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,667.39,535.36
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,614.27,496.39
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,552.87,449.71
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,492.84,402.77
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,426.61,349.42
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,363.73,297.15
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,289.76,234.34
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,227.44,179.84
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,161.28,122.1
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,105.19,69.79
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,51.77,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,9.16,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
