Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,5.97,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.63,2.65
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,27.54,17.67
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,39.32,28.84
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,50.8,39.4
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,60.83,48.48
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,70.56,57.06
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,77.85,63.29
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,84.88,69.15
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,89.62,72.89
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,94.92,77.06
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,97.18,78.56
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,99.27,79.89
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,121.52,80.73
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,171.64,106.38
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,223.05,143.14
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,276.7,186.47
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,331.24,233.32
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,384.11,278.54
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,436.18,322.15
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,485.22,361.99
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,533.37,400.0
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,581.53,437.07
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,628.1,472.2
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,674.1,506.14
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,714.99,535.89
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,754.42,564.1
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,790.17,589.44
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,823.92,613.07
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,852.49,633.59
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,878.4,652.19
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,898.74,666.98
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,915.96,679.67
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,925.74,687.96
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,932.11,694.12
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,931.72,696.07
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,927.92,695.8
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,918.37,692.2
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,905.59,686.4
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,886.84,676.16
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,865.19,663.76
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,836.55,644.57
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,805.49,623.55
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,768.54,601.36
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,729.77,577.22
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,678.0,541.05
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,632.57,508.8
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,581.84,471.59
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,531.26,433.61
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,475.3,390.37
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,420.68,347.05
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,361.26,298.57
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,304.65,251.04
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,244.7,199.41
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,189.56,150.91
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,134.87,102.59
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,86.96,57.48
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,42.57,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,6.82,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,9.39,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,19.07,3.18
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,29.44,19.3
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,38.93,28.58
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,46.32,35.56
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,51.3,40.19
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,56.19,44.56
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,60.04,47.85
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,63.78,50.93
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,65.86,52.46
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,67.87,53.9
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,75.19,59.9
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,76.08,60.31
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,100.26,60.99
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,156.05,88.4
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,213.12,129.57
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,278.28,182.91
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,336.68,233.54
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,394.18,283.38
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,449.78,330.76
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,502.57,374.56
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,555.72,417.6
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,607.14,458.2
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,656.52,496.01
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,704.51,531.85
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,748.14,564.37
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,789.62,594.79
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,828.01,621.31
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,863.9,645.78
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,893.27,665.9
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,919.45,683.91
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,939.2,697.56
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,955.42,709.29
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,969.74,720.15
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,980.45,728.72
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,984.65,733.2
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,985.11,735.32
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,979.45,733.33
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,970.11,728.98
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,967.38,729.27
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,948.68,718.62
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,923.0,702.32
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,894.29,683.92
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,860.8,663.62
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,824.74,641.27
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,782.26,612.97
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,737.91,582.96
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,689.52,549.79
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,636.88,511.96
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,577.35,467.22
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,518.69,421.8
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,452.42,368.93
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,389.07,316.59
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,318.77,256.9
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,254.26,200.54
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,180.9,136.75
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,121.32,80.43
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,59.18,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,10.44,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,9.39,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,18.72,2.2
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.64,20.27
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,32.26,22.75
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,34.04,24.7
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,35.14,25.83
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,43.02,32.87
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,66.95,54.0
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,86.9,71.28
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,110.68,91.63
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,127.8,105.89
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,140.23,115.92
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,143.16,117.78
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,134.9,97.52
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,165.22,106.47
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,208.6,133.92
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,269.39,180.12
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,325.23,227.05
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,391.06,282.46
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,447.99,331.54
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,503.63,378.23
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,557.04,422.06
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,609.46,463.88
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,659.57,502.64
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,708.16,539.24
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,752.99,573.1
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,795.57,604.38
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,834.5,631.27
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,870.78,656.22
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,902.14,678.13
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,930.35,697.93
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,954.35,714.55
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,974.84,728.86
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,990.26,739.9
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,1001.87,748.5
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,1007.72,753.58
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,1009.64,756.18
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,1005.72,754.48
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,997.92,750.31
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,985.37,743.42
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,969.12,734.11
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,945.13,719.08
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,917.86,701.8
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,885.17,681.97
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,849.69,659.98
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,808.6,633.57
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,765.4,605.2
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,722.37,576.22
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,671.18,540.5
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,612.55,497.38
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,554.26,452.28
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,489.72,400.58
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,427.31,348.67
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,358.16,289.27
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,292.25,230.94
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,217.2,164.52
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,152.7,101.31
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,74.92,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,15.23,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,10.24,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.93,0.97
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,25.64,16.05
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,30.53,21.28
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,38.58,28.78
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,42.85,32.75
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,47.09,36.54
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,49.18,38.27
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,51.3,39.96
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,52.87,41.1
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,62.0,48.8
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,64.49,50.66
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,66.86,52.4
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,91.97,53.54
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,150.64,81.51
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,209.89,124.0
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,269.94,173.42
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,329.47,224.56
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,389.0,275.45
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,447.3,324.16
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,504.91,370.61
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,560.46,413.88
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,614.54,454.33
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,665.27,491.09
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,713.88,525.1
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,759.89,557.07
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,803.34,585.19
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,842.4,609.45
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,878.49,631.58
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,909.52,651.89
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,937.08,669.99
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,959.77,684.65
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,978.73,697.04
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,992.84,707.37
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,1003.08,715.38
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,1008.47,720.28
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,1009.94,722.81
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,1005.03,721.67
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,996.23,718.17
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,982.74,711.73
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,965.6,702.96
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,942.16,689.1
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,915.46,673.13
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,882.21,654.21
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,846.16,633.16
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,802.76,606.06
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,757.49,577.27
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,708.73,545.36
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,664.76,516.27
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,606.36,475.52
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,548.32,432.7
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,441.85,351.01
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,346.74,275.59
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,238.79,188.36
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,144.88,111.13
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,98.4,71.49
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,54.45,32.66
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,26.1,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,4.0,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,8.22,1.66
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,10.69,3.88
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,27.66,18.93
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,44.72,33.88
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,86.91,70.44
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,124.5,102.3
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,99.0,79.98
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,72.33,56.82
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,82.86,62.5
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,93.37,70.58
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,70.94,52.15
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,47.41,32.95
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,59.57,42.55
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,71.76,52.05
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,150.59,113.35
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,232.7,175.64
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,342.4,257.2
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,479.83,357.55
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,570.3,422.93
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,669.34,493.37
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,716.87,526.81
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,763.65,559.37
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,805.81,586.49
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,846.17,612.21
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,877.25,632.94
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,905.27,651.73
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,929.14,667.73
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,949.58,681.59
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,961.97,690.74
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,970.6,697.63
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,968.05,697.52
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,961.72,695.1
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,965.98,699.61
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,965.65,701.18
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,955.84,696.91
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,942.17,690.21
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,918.45,675.83
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,891.54,659.35
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,859.86,641.84
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,825.48,622.23
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,776.3,591.07
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,733.65,564.13
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,688.79,534.88
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,642.2,503.71
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,581.44,460.26
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,521.76,415.49
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,456.57,364.72
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,393.14,313.53
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,310.53,245.51
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,236.91,183.36
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,169.2,125.4
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,110.8,71.15
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,54.11,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,9.84,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,8.54,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,16.17,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,23.93,14.2
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,28.91,19.5
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,36.89,26.87
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,40.8,30.47
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,44.71,33.9
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,47.23,35.97
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,49.74,37.95
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,51.72,39.4
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,61.19,47.26
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,63.36,48.77
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,65.41,50.17
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,88.71,50.73
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,146.79,77.42
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,205.77,118.98
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,265.56,167.66
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,325.44,218.88
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,385.32,270.19
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,443.54,319.35
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,500.96,366.49
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,556.42,410.92
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,610.47,452.91
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,661.16,491.38
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,709.81,527.38
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,755.55,560.88
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,798.78,590.59
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,838.23,616.65
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,874.73,640.56
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,904.96,660.46
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,931.64,678.01
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,952.94,692.03
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,970.46,703.67
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,972.52,705.93
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,969.84,705.4
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,942.25,688.28
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,887.99,651.85
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,874.46,645.09
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,857.82,635.94
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,814.06,606.87
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,775.07,580.68
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,776.92,584.94
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,782.11,591.18
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,809.14,614.86
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,821.7,628.02
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,765.05,590.79
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,711.69,555.49
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,671.49,529.16
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,631.93,502.69
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,592.03,474.29
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,549.23,442.34
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,486.02,392.51
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,424.73,342.3
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,355.63,283.85
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,291.31,227.43
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,220.19,164.66
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,156.8,101.61
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,65.75,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,16.51,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,8.54,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,16.21,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,23.97,14.26
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,29.35,20.02
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,37.79,27.85
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,41.65,31.43
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,45.52,34.84
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,47.59,36.53
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,49.69,38.16
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,52.01,39.96
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,61.77,48.14
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,63.91,49.66
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,65.93,51.07
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,89.34,52.24
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,147.83,79.52
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,206.53,121.23
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,266.0,170.09
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,324.96,221.15
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,383.64,272.09
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,441.56,321.56
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,498.46,368.83
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,553.44,413.46
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,607.16,455.79
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,658.16,494.93
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,707.27,531.63
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,751.98,564.92
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,794.24,594.82
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,833.53,621.31
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,870.0,645.73
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,901.83,667.62
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,930.4,687.35
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,953.77,703.77
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,973.52,717.88
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,988.63,728.45
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,999.93,736.59
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,1004.92,741.02
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,1006.0,742.99
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,1001.7,741.96
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,993.54,738.46
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,979.7,730.89
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,962.23,720.94
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,938.95,706.47
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,912.41,689.79
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,879.02,670.04
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,842.9,648.13
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,801.24,621.3
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,757.54,592.61
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,714.88,564.39
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,664.09,529.45
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,606.86,488.16
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,549.86,444.65
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,485.3,393.56
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,422.89,342.2
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,352.85,282.83
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,290.46,227.77
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,216.67,162.71
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,153.23,99.28
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,63.72,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,15.59,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,7.68,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.78,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,23.97,14.17
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,28.92,19.63
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,36.89,27.06
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,40.78,30.66
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,44.67,34.09
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,47.57,36.52
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,50.43,38.82
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,52.36,40.24
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,61.72,48.07
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,64.2,49.85
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,66.55,51.51
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,88.96,52.18
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,147.06,78.8
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,205.61,119.95
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,264.87,168.04
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,323.99,218.35
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,382.95,268.43
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,440.52,316.4
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,497.16,362.08
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,551.86,404.8
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,605.15,444.95
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,655.2,481.25
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,703.22,514.86
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,748.31,546.61
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,790.92,575.02
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,829.69,599.45
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,865.61,621.81
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,897.66,642.99
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,926.53,662.14
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,949.8,677.57
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,969.49,690.8
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,985.03,702.17
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,996.79,711.27
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,1001.78,716.42
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,1002.85,719.18
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,999.06,719.28
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,991.43,717.42
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,977.64,711.41
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,960.22,703.0
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,937.0,688.96
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,910.53,672.77
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,878.1,655.78
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,842.9,636.42
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,802.5,611.82
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,759.97,585.21
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,710.82,553.06
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,666.57,523.8
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,608.88,483.13
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,551.37,440.08
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,487.14,390.08
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,424.98,339.7
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,355.14,281.2
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,292.79,226.8
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,219.32,162.64
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,155.82,99.12
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,65.24,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,16.21,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,7.68,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.96,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,24.37,14.28
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,29.82,20.26
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,35.31,25.48
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,38.88,28.79
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,42.47,31.96
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,45.09,34.15
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,47.7,36.25
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,56.5,43.61
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,59.29,45.66
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,61.51,47.19
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,63.63,48.59
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,85.38,48.76
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,144.31,75.05
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,204.81,117.21
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,266.1,166.55
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,326.53,217.71
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,386.66,268.55
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,446.59,317.98
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,505.43,364.85
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,561.08,408.36
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,615.36,449.41
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,667.23,487.72
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,717.09,523.53
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,763.71,556.75
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,807.8,586.42
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,847.18,612.41
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,883.59,636.36
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,915.65,658.11
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,944.36,677.72
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,967.77,693.85
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,987.49,707.71
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,1002.91,719.5
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,1014.44,728.94
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,1019.62,734.57
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,1020.81,737.79
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,1016.55,737.97
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,1008.37,735.7
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,994.98,730.44
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,977.9,722.7
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,953.83,708.01
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,926.42,691.09
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,893.53,674.4
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,857.8,655.27
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,817.14,630.56
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,774.37,603.81
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,724.19,570.78
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,678.92,540.66
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,620.77,499.42
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,562.8,455.57
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,498.07,404.67
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,435.37,353.25
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,363.58,292.17
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,299.62,235.49
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,223.66,168.34
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,157.75,101.27
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,65.95,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,15.87,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,7.68,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.42,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,23.2,13.31
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,28.19,18.96
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,36.13,26.36
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,40.07,30.05
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,44.01,33.58
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,46.56,35.74
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,49.11,37.8
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,57.78,45.14
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,60.55,47.24
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,62.41,48.52
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,64.17,49.7
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,85.52,49.98
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,144.47,76.52
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,204.0,118.3
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,264.35,167.4
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,325.32,219.47
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,385.92,271.09
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,445.07,320.37
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,502.93,366.94
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,558.05,410.16
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,611.83,450.88
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,662.72,488.1
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,711.65,522.74
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,758.29,555.84
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,802.46,585.49
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,841.92,610.53
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,878.48,633.49
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,910.29,654.2
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,938.79,672.78
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,962.95,688.26
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,983.47,701.48
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,998.87,712.56
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,1010.4,721.31
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,1016.05,726.43
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,1017.74,729.16
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,1013.55,728.97
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,1005.48,726.37
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,991.14,719.75
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,973.12,710.79
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,949.81,696.85
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,923.22,680.76
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,889.31,664.0
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,852.7,644.82
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,809.91,618.82
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,765.23,590.97
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,720.71,562.6
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,668.04,527.44
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,609.1,485.76
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,550.6,441.92
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,484.15,390.21
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,422.48,340.12
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,350.26,279.4
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,283.77,221.53
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,207.87,155.37
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,142.24,89.87
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,57.86,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.27,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
