Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,105.7,69.4
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,161.23,98.0
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,218.26,139.83
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,277.51,188.72
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,336.29,239.08
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,399.9,292.85
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,457.85,341.38
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,515.85,388.51
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,571.88,432.86
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,627.43,475.49
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,679.99,514.92
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,731.33,552.46
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,778.33,586.37
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,823.21,617.99
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,863.54,644.86
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,901.19,669.77
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,923.53,684.82
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,954.03,705.5
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,979.96,723.1
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,1002.46,738.51
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,1015.96,748.8
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,1025.63,756.86
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,1028.42,761.07
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,1027.3,762.84
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,1033.17,769.23
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,1021.58,763.98
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,1003.22,754.49
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,981.27,742.58
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,950.41,723.11
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,916.48,701.47
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,871.81,675.07
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,825.02,646.55
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,780.93,618.4
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,730.35,584.71
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,676.3,547.27
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,621.74,508.26
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,538.07,443.84
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,458.48,379.67
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,390.28,322.34
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,325.63,265.32
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,233.89,183.07
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,146.98,75.14
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,57.52,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,4.27,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.6,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,27.09,16.34
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,37.07,26.78
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,46.75,35.88
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,61.57,49.32
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,78.82,64.63
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,91.93,75.98
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,101.19,83.7
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,114.31,94.64
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,123.48,102.0
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,145.37,113.58
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,174.29,134.03
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,201.85,154.64
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,230.92,176.93
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,261.58,200.39
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,299.43,229.55
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,344.84,264.03
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,395.16,302.08
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,439.31,335.46
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,487.19,371.32
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,536.02,407.79
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,588.29,446.36
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,648.45,490.75
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,707.08,533.61
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,758.63,570.59
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,812.12,608.5
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,855.45,639.39
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,897.5,669.29
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,925.49,689.06
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,950.73,707.06
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,960.69,714.97
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,967.15,720.72
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,967.6,722.66
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,964.53,722.3
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,951.96,715.77
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,936.01,707.06
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,912.34,692.98
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,885.68,676.97
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,841.08,647.34
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,801.65,620.95
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,755.48,592.09
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,708.1,561.5
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,652.98,522.81
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,597.97,483.25
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,534.97,436.3
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,473.51,389.17
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,406.34,335.79
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,329.51,273.08
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,258.37,212.95
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,192.29,155.52
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,127.1,97.21
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,61.02,22.61
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,21.64,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.71,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,9.82,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,17.6,8.47
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,32.12,22.39
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,46.5,35.55
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,59.73,47.52
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,72.89,59.17
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,77.26,62.84
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,81.43,66.21
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,101.21,83.02
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,120.61,99.19
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,143.42,112.02
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,177.86,137.06
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,214.06,159.54
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,267.08,196.6
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,320.11,233.55
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,398.18,292.45
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,455.21,339.04
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,514.95,386.71
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,572.03,431.3
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,627.09,473.14
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,679.79,512.14
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,731.48,549.4
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,778.11,582.49
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,822.75,613.58
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,863.04,640.13
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,900.72,664.71
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,931.77,684.71
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,959.45,702.5
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,980.8,716.67
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,998.45,728.55
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,1011.26,737.98
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,1020.24,745.1
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,1023.34,748.88
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,1022.54,750.28
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,1014.87,747.7
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,1003.41,742.75
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,984.16,732.67
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,961.38,720.24
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,930.03,700.71
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,902.63,683.88
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,861.18,660.03
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,817.53,634.23
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,765.22,600.66
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,711.81,565.4
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,649.61,522.3
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,587.84,477.78
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,514.77,421.61
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,444.4,365.26
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,361.7,296.59
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,283.77,229.3
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,197.07,151.23
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,111.81,31.41
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,39.07,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,11.95,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,19.0,9.35
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,33.25,23.32
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,47.48,36.41
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,61.63,49.22
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,75.56,61.57
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,90.11,74.23
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,106.22,87.99
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,120.24,99.67
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,127.73,105.57
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,133.26,97.14
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,175.4,117.15
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,222.6,148.09
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,281.86,193.51
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,342.41,246.09
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,402.38,297.65
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,459.9,346.23
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,514.72,391.03
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,567.98,433.32
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,620.9,474.16
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,671.71,512.48
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,721.38,549.06
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,766.28,581.49
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,809.2,611.92
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,846.96,638.5
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,882.11,662.96
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,910.98,683.26
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,936.6,701.0
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,955.08,713.7
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,969.95,724.12
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,980.17,732.23
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,986.76,738.09
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,986.19,739.44
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,981.98,738.49
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,970.66,733.13
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,955.86,725.52
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,933.17,712.34
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,907.37,696.97
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,872.3,673.98
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,834.76,649.1
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,790.71,621.48
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,738.15,586.99
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,684.13,549.36
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,629.77,510.43
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,567.46,464.33
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,506.47,417.76
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,434.48,360.44
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,366.01,304.01
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,289.39,238.99
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,218.82,177.2
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,148.56,112.77
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,73.74,5.59
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,23.83,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,12.38,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,20.49,10.28
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,33.95,23.98
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,46.57,35.73
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,61.11,48.95
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,76.22,62.43
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,85.87,70.79
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,95.41,78.86
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,111.75,92.66
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,127.91,106.06
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,147.81,116.55
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,164.25,128.23
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,190.87,148.16
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,219.91,170.1
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,261.14,200.49
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,313.97,240.35
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,383.58,292.12
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,474.69,360.95
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,542.9,413.05
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,618.54,470.0
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,668.91,507.21
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,718.38,543.0
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,763.3,575.12
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,806.43,605.42
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,844.98,632.1
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,881.1,656.8
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,908.56,675.7
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,932.66,692.01
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,950.01,703.89
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,963.69,713.47
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,973.68,721.15
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,980.09,726.6
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,979.9,727.94
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,976.12,727.05
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,963.72,720.63
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,947.89,712.01
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,924.76,698.46
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,898.56,682.8
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,862.61,659.52
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,824.23,634.4
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,772.55,601.54
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,727.24,572.4
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,672.47,534.6
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,617.54,495.73
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,553.49,448.88
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,490.91,401.59
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,420.08,345.83
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,352.74,290.89
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,277.55,227.5
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,208.3,167.25
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,129.14,95.96
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,57.94,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,20.92,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,13.66,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,22.43,11.44
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,35.56,25.38
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,48.39,37.35
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,58.93,47.03
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,68.98,56.0
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,80.11,65.69
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,90.75,74.71
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,92.93,76.18
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,95.23,77.71
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,117.07,78.39
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,169.7,105.44
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,225.91,146.96
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,284.8,195.31
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,345.24,247.17
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,404.37,297.09
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,461.43,343.8
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,515.57,386.33
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,569.24,427.31
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,622.82,466.93
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,673.18,502.87
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,722.62,537.1
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,767.86,568.08
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,811.35,597.21
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,850.24,622.75
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,886.75,646.33
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,920.24,669.08
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,951.04,689.39
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,978.21,706.8
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,993.01,716.32
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,1004.94,725.49
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,1013.11,732.38
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,1015.02,735.77
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,1013.09,736.79
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,1012.83,739.53
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,999.37,733.68
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,978.21,722.53
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,953.67,709.12
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,919.64,687.97
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,882.9,664.9
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,839.25,640.48
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,793.61,613.88
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,739.05,578.92
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,683.63,542.43
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,618.53,497.2
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,554.21,449.98
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,473.81,387.97
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,403.05,330.94
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,320.95,262.22
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,245.93,197.0
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,163.43,120.26
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,76.16,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,25.89,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,13.23,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,24.14,12.22
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,33.95,23.88
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,43.52,32.98
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,53.18,41.88
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,62.35,50.11
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,69.95,56.71
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,77.16,62.82
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,73.7,59.44
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,70.95,56.7
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,98.74,60.37
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,163.99,97.2
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,223.63,141.95
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,285.29,193.66
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,346.96,247.02
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,409.97,301.05
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,472.92,353.71
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,533.61,403.03
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,591.57,449.04
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,648.55,492.81
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,702.57,533.13
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,754.87,571.09
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,803.51,605.29
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,849.68,636.03
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,890.97,663.21
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,929.26,688.22
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,960.03,708.54
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,987.11,726.46
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,1009.5,741.49
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,1027.98,754.07
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,1040.42,763.42
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,1048.82,770.3
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,1051.12,773.2
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,1049.35,773.61
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,1041.57,771.22
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,1029.89,766.64
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,1009.78,756.46
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,986.07,743.83
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,966.81,732.56
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,932.79,711.08
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,890.08,686.76
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,845.03,660.16
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,790.32,624.56
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,734.47,587.17
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,674.43,545.22
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,610.91,499.13
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,535.8,441.51
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,463.72,382.84
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,375.44,308.27
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,294.36,236.76
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,196.51,143.02
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,78.09,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,13.23,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,22.57,10.41
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,33.53,23.3
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,42.64,31.98
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,53.8,42.18
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,68.12,54.95
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,79.81,65.13
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,91.23,74.83
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,90.26,73.6
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,93.2,75.75
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,109.29,71.71
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,158.46,95.26
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,214.47,137.0
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,278.54,190.14
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,338.73,242.71
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,398.47,294.35
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,456.17,343.2
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,512.2,389.12
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,566.71,432.51
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,620.81,474.31
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,671.65,512.86
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,721.29,549.61
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,767.83,583.22
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,812.35,614.48
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,851.51,640.93
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,888.03,665.46
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,918.2,685.61
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,945.06,703.56
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,966.11,717.91
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,983.52,729.95
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,995.23,738.75
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,1003.14,745.2
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,1004.69,747.41
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,1002.41,747.26
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,992.2,742.6
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,978.29,735.68
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,957.75,724.31
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,933.83,710.63
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,901.43,689.93
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,872.8,671.84
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,830.61,646.12
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,786.42,618.48
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,733.56,583.05
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,679.8,546.1
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,616.67,500.91
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,554.29,454.62
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,481.41,397.13
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,411.63,339.81
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,328.23,269.0
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,250.12,200.17
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,165.42,116.32
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,57.66,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,12.38,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,20.93,8.64
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,27.1,17.73
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,33.0,23.51
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,37.26,27.57
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,42.13,31.99
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,54.14,42.59
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,65.75,52.67
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,74.55,60.12
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,83.28,67.4
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,102.15,79.55
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,121.5,94.86
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,155.93,121.44
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,188.71,146.45
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,209.79,162.74
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,231.37,179.3
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,226.49,175.22
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,219.47,169.4
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,252.88,195.0
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,287.97,221.6
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,346.11,265.91
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,415.75,318.25
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,519.93,398.24
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,638.65,487.16
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,774.76,589.42
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,902.5,678.86
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,933.84,699.34
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,961.74,718.14
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,984.19,733.47
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,1002.88,746.39
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,1016.65,756.31
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,1026.51,763.78
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,1030.35,767.56
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,1030.18,768.81
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,1023.46,765.91
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,1012.8,760.56
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,994.82,750.97
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,973.19,738.97
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,943.86,720.65
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,911.48,700.18
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,881.87,683.24
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,839.4,656.81
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,790.17,624.48
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,739.44,590.33
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,677.45,546.68
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,615.57,501.67
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,541.72,445.56
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,475.05,390.86
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,388.28,317.22
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,308.69,246.12
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,203.94,138.47
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,83.35,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,11.95,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,20.74,7.75
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,28.14,18.54
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,35.54,25.66
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,40.54,30.36
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,45.5,34.83
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,53.42,41.77
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,57.22,44.93
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,59.6,46.78
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,61.94,48.53
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,92.66,52.88
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,152.67,85.57
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,220.31,137.13
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,283.02,189.99
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,344.87,243.76
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,407.33,297.49
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,468.89,349.26
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,530.27,399.23
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,588.33,445.37
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,645.16,489.12
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,699.53,529.69
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,752.02,567.8
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,800.05,601.23
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,845.51,631.92
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,886.93,659.69
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,925.26,685.29
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,957.32,707.06
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,985.7,726.46
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,1008.01,741.61
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,1026.35,754.28
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,1039.9,764.39
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,1049.39,772.02
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,1052.87,776.18
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,1052.26,777.92
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,1043.93,774.83
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,1031.62,769.25
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,1013.44,760.4
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,991.58,749.05
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,961.36,730.24
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,928.04,709.26
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,896.42,692.17
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,852.03,665.51
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,798.03,629.87
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,742.85,592.51
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,676.05,545.23
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,609.91,496.84
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,523.18,429.67
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,437.69,359.49
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,301.11,245.36
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,180.52,142.05
2018,8,29,18,15,140.5,18.5,3.95,17.25,33.5,109.14,67.7
2018,8,29,18,30,63.0,8.0,3.7,16.8,10.0,33.39,0.0
2018,8,29,18,45,31.5,4.0,3.45,16.35,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
