Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,5,15,3.0,0.5,1.05,13.9,0.5,0.0,0.0
2018,8,30,5,30,6.0,1.0,1.2,14.3,1.0,0.0,0.0
2018,8,30,5,45,6.0,3.5,1.35,14.7,3.5,2.99,0.0
2018,8,30,6,0,6.0,6.0,1.5,15.1,6.0,5.06,0.0
2018,8,30,6,15,3.0,9.0,1.65,15.55,9.0,7.59,0.84
2018,8,30,6,30,0.0,12.0,1.8,16.0,12.0,9.86,3.02
2018,8,30,6,45,0.0,17.0,1.9,16.4,17.0,13.98,6.77
2018,8,30,7,0,0.0,22.0,2.0,16.8,22.0,18.12,10.49
2018,8,30,7,15,0.0,27.5,1.9,17.05,27.5,22.67,14.54
2018,8,30,7,30,0.0,33.0,1.8,17.3,33.0,27.24,18.54
2018,8,30,7,45,0.5,46.0,1.75,17.5,46.0,38.05,27.98
2018,8,30,8,0,1.0,59.0,1.7,17.7,59.0,48.89,37.33
2018,8,30,8,15,5.0,96.0,1.65,18.1,98.5,79.43,60.55
2018,8,30,8,30,9.0,133.0,1.6,18.5,138.0,108.92,84.08
2018,8,30,8,45,6.5,127.0,1.6,18.9,131.0,105.21,80.7
2018,8,30,9,0,4.0,121.0,1.6,19.3,124.0,100.75,76.88
2018,8,30,9,15,6.5,157.5,1.65,19.75,162.0,131.03,100.82
2018,8,30,9,30,9.0,194.0,1.7,20.2,200.0,161.84,124.81
2018,8,30,9,45,19.5,229.5,1.7,20.65,244.0,196.01,151.02
2018,8,30,10,0,30.0,265.0,1.7,21.1,288.0,232.21,178.52
2018,8,30,10,15,78.5,301.0,1.85,21.5,363.5,292.36,224.4
2018,8,30,10,30,127.0,337.0,2.0,21.9,439.0,363.16,277.78
2018,8,30,10,45,196.0,331.5,2.1,22.3,494.0,415.59,317.41
2018,8,30,11,0,265.0,326.0,2.2,22.7,549.0,480.51,365.97
2018,8,30,11,15,298.0,345.0,2.35,22.95,599.5,540.68,409.95
2018,8,30,11,30,331.0,364.0,2.5,23.2,650.0,603.49,455.24
2018,8,30,11,45,401.0,349.0,2.65,23.5,698.0,678.63,509.51
2018,8,30,12,0,471.0,334.0,2.8,23.8,746.0,748.06,559.15
2018,8,30,12,15,572.5,289.0,2.9,23.95,788.5,819.5,610.83
2018,8,30,12,30,674.0,244.0,3.0,24.1,831.0,897.32,666.05
2018,8,30,12,45,788.5,181.5,3.1,24.25,861.0,958.2,707.46
2018,8,30,13,0,903.0,119.0,3.2,24.4,891.0,1013.77,744.3
2018,8,30,13,15,900.0,118.0,3.25,24.4,874.0,1027.11,753.47
2018,8,30,13,30,897.0,117.0,3.3,24.4,857.0,1036.52,760.61
2018,8,30,13,45,892.0,114.5,3.4,24.4,832.0,1038.36,763.37
2018,8,30,14,0,887.0,112.0,3.5,24.4,807.0,1036.17,763.71
2018,8,30,14,15,879.0,110.5,3.55,24.25,775.5,1028.08,760.39
2018,8,30,14,30,871.0,109.0,3.6,24.1,744.0,1016.15,754.7
2018,8,30,14,45,860.5,106.0,3.65,23.95,706.0,996.29,743.82
2018,8,30,15,0,850.0,103.0,3.7,23.8,668.0,984.57,738.54
2018,8,30,15,15,834.0,100.5,3.7,23.8,624.5,952.6,718.77
2018,8,30,15,30,818.0,98.0,3.7,23.8,581.0,917.6,696.97
2018,8,30,15,45,798.0,94.0,3.85,23.1,533.0,874.34,671.87
2018,8,30,16,0,778.0,90.0,4.0,22.4,485.0,828.83,644.51
2018,8,30,16,15,749.5,86.5,4.05,21.85,434.5,774.66,609.29
2018,8,30,16,30,721.0,83.0,4.1,21.3,384.0,724.19,575.84
2018,8,30,16,45,681.5,77.5,4.15,20.75,331.5,657.68,529.15
2018,8,30,17,0,642.0,72.0,4.2,20.2,279.0,592.07,481.42
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,513.08,420.49
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,437.78,358.96
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,345.37,280.74
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,261.17,205.86
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,159.72,92.77
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,50.24,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,11.52,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,20.86,5.8
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,29.91,19.89
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,38.8,28.45
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,44.78,34.09
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,50.67,39.42
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,56.47,44.47
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,62.0,49.14
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,62.18,49.03
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,68.32,54.06
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,99.79,58.55
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,158.36,90.79
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,218.21,135.77
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,280.13,187.0
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,345.82,242.45
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,407.46,294.02
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,467.59,343.02
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,527.53,390.06
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,585.22,434.1
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,641.75,475.77
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,694.14,513.27
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,744.67,548.39
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,791.85,580.28
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,836.46,609.37
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,876.54,635.42
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,913.56,659.41
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,946.29,681.56
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,975.63,701.57
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,999.94,718.7
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,1020.49,733.49
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,1033.86,744.28
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,1043.19,752.66
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,1046.34,757.06
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,1045.41,758.96
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,1037.32,757.22
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,1025.25,752.95
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,1006.91,744.26
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,984.92,733.44
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,954.02,714.49
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,920.07,693.42
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,879.61,672.75
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,846.05,656.06
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,794.91,623.46
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,742.36,588.94
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,678.11,544.26
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,614.23,498.14
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,537.02,439.32
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,467.75,382.27
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,375.18,303.73
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,291.04,227.8
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,176.76,89.44
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,59.83,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,10.24,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,20.01,4.01
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,29.96,19.83
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,39.68,29.18
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,46.82,35.86
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,53.77,42.14
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,58.8,46.46
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,63.66,50.48
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,67.82,53.76
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,71.77,56.8
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,104.35,62.61
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,162.51,95.47
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,227.34,144.59
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,288.23,194.9
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,349.65,247.46
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,410.82,299.13
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,470.11,347.88
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,527.9,393.8
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,583.4,436.94
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,638.23,478.35
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,690.06,516.52
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,740.43,552.74
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,787.16,585.98
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,831.74,616.83
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,871.01,642.85
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,907.46,666.91
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,937.4,687.15
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,963.89,705.18
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,983.49,718.76
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,999.3,729.99
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,1010.24,738.48
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,1017.34,744.63
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,1018.06,746.89
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,1014.92,747.05
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,1003.33,742.27
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,988.0,735.09
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,974.11,728.55
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,948.79,714.24
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,913.51,691.85
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,875.58,667.5
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,832.02,642.46
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,786.46,615.22
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,733.17,579.9
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,678.91,542.9
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,612.92,495.86
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,547.83,447.29
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,468.47,384.4
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,392.9,321.94
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,302.75,245.12
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,225.35,175.0
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,129.69,50.3
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,31.17,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,10.24,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,18.66,1.89
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,29.74,19.63
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,40.68,30.13
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,50.05,38.81
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,56.9,45.03
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,61.42,48.94
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,65.85,52.61
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,68.55,54.66
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,71.17,56.6
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,104.54,62.62
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,162.96,95.94
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,227.57,145.1
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,288.79,195.89
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,350.48,248.59
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,411.83,300.05
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,471.43,348.72
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,529.51,394.42
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,585.9,437.3
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,641.63,478.23
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,694.03,515.61
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,744.94,550.84
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,791.3,582.4
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,835.42,611.06
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,874.87,636.0
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,911.5,658.96
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,940.92,677.97
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,966.74,694.72
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,985.05,707.0
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,999.45,716.9
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,1011.3,725.82
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,1019.34,732.46
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,1019.44,734.54
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,1015.65,734.28
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,1004.98,730.23
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,990.56,723.84
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,967.89,712.19
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,949.34,703.26
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,914.57,681.68
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,877.16,658.25
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,831.99,633.05
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,784.91,605.8
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,729.92,570.73
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,674.15,533.89
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,606.46,486.61
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,539.92,437.69
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,459.06,374.27
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,382.25,311.34
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,290.71,233.81
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,211.82,162.34
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,119.45,26.73
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,26.52,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,9.82,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,17.88,0.0
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,28.95,18.84
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,39.87,29.39
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,50.03,38.8
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,57.66,45.74
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,62.89,50.31
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,67.98,54.59
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,70.89,56.86
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,73.72,58.99
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,107.58,65.76
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,164.89,99.21
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,223.56,144.33
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,284.43,195.52
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,349.21,251.17
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,409.29,302.36
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,467.42,350.61
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,522.9,395.16
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,579.37,439.07
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,633.87,480.18
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,684.65,517.6
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,733.94,552.99
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,779.57,585.33
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,823.05,615.29
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,862.04,640.99
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,898.29,664.73
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,929.65,685.66
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,957.86,704.53
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,981.26,720.27
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,1001.13,733.8
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,1011.46,742.07
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,1017.9,748.0
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,1017.38,749.51
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,1012.96,748.63
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,1002.23,744.42
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,987.8,737.97
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,964.08,725.62
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,944.3,715.94
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,908.87,693.28
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,870.83,668.72
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,824.79,642.11
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,777.04,613.38
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,719.15,574.44
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,660.83,534.02
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,581.82,475.95
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,505.33,416.72
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,408.86,338.58
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,325.17,268.05
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,257.14,208.38
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,195.71,149.52
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,107.07,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,21.03,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,9.39,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,17.15,0.0
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,28.78,18.52
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,38.94,28.46
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,46.11,35.23
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,53.14,41.6
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,57.43,45.36
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,61.64,48.89
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,64.5,51.12
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,67.28,53.23
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,102.9,60.41
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,167.0,99.12
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,226.3,144.73
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,287.68,196.39
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,348.28,248.5
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,410.25,300.98
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,472.35,352.02
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,532.56,399.84
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,590.16,444.43
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,646.61,486.63
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,699.82,524.92
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,751.22,560.72
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,798.25,592.26
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,842.78,620.83
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,882.01,645.79
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,918.18,668.61
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,949.36,688.61
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,977.04,706.37
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,999.63,720.9
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,1018.44,733.1
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,1029.89,741.46
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,1037.34,747.45
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,1038.77,750.1
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,1036.21,750.34
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,1024.99,745.68
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,1009.92,738.62
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,988.72,727.58
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,975.77,722.07
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,942.49,701.61
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,906.28,679.17
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,861.12,653.9
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,813.9,626.42
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,756.63,589.82
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,703.81,555.38
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,633.74,506.57
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,565.09,456.77
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,483.0,392.94
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,405.27,329.1
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,309.42,247.84
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,223.15,167.18
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,117.87,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,21.82,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,9.39,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,17.13,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,27.5,17.35
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,39.85,29.3
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,46.55,35.69
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,53.14,41.71
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,57.81,45.81
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,62.38,49.67
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,64.85,51.57
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,67.27,53.39
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,103.28,60.72
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,166.68,99.4
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,225.74,145.23
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,286.94,197.14
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,347.65,250.04
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,409.01,302.77
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,468.98,353.16
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,528.49,401.52
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,585.51,446.65
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,638.74,487.69
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,690.5,526.7
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,740.53,563.47
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,786.27,596.27
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,829.62,625.82
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,868.66,652.23
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,904.8,676.56
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,935.53,698.16
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,962.93,717.96
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,985.42,734.59
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,1004.25,748.92
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,1014.86,758.09
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,1021.55,764.84
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,1021.78,767.39
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,1018.11,767.47
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,1020.9,772.4
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,1006.96,765.94
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,984.54,753.39
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,958.66,738.44
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,924.55,716.3
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,887.58,692.02
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,843.54,665.93
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,802.75,641.57
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,745.41,602.15
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,687.5,561.26
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,619.06,510.71
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,551.98,459.37
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,469.55,391.87
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,391.58,325.05
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,296.0,241.11
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,210.24,156.96
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,108.48,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.27,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,8.96,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,17.67,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,25.57,15.7
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,33.43,23.8
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,38.5,28.73
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,43.58,33.43
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,50.61,39.67
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,53.77,42.33
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,56.36,44.4
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,58.91,46.38
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,98.75,54.45
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,160.73,91.24
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,228.96,144.95
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,292.61,199.56
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,356.07,255.51
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,419.26,310.36
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,479.03,361.16
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,535.76,407.62
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,595.11,454.55
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,655.12,500.57
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,708.99,540.77
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,760.93,578.51
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,807.8,610.46
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,852.06,639.78
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,892.32,666.11
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,929.45,690.17
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,962.23,711.32
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,991.53,730.13
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,1015.13,745.19
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,1034.88,757.81
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,1047.86,766.73
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,1056.74,773.17
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,1058.96,775.46
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,1057.05,775.28
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,1047.36,771.01
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,1033.66,764.28
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,1013.07,752.9
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,988.85,739.17
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,956.82,719.58
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,921.76,697.87
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,888.41,678.88
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,842.47,650.63
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,786.41,614.11
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,729.33,575.82
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,661.88,528.47
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,595.22,479.73
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,518.32,420.79
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,441.23,357.07
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,342.19,272.43
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,253.37,181.54
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,110.14,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,8.54,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,16.82,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,24.78,14.82
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,32.73,23.08
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,37.44,27.67
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,45.92,35.37
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,49.56,38.55
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,53.18,41.58
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,55.06,42.96
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,56.95,44.3
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,98.62,52.97
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,167.66,95.18
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,231.03,144.35
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,295.89,199.11
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,359.65,254.03
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,423.6,308.04
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,486.15,359.23
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,548.0,407.88
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,607.71,453.32
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,666.11,496.09
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,721.6,535.73
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,775.06,572.73
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,823.39,604.26
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,868.97,633.71
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,910.4,659.74
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,948.56,683.47
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,980.93,704.09
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,1009.58,722.36
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,1032.39,737.4
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,1051.18,750.0
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,1063.82,759.77
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,1072.26,767.07
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,1074.45,770.22
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,1072.44,770.88
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,1063.13,767.81
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,1049.76,762.26
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,1028.84,751.86
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,1004.2,739.03
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,971.05,719.03
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,934.79,696.85
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,891.11,672.54
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,854.52,652.53
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,798.43,616.96
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,741.27,579.55
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,672.82,532.2
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,605.15,483.37
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,522.04,420.38
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,448.58,359.69
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,348.65,274.53
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,257.2,176.13
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,113.02,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,8.11,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,15.99,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,22.69,12.84
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,32.11,22.39
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,37.37,27.47
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,42.64,32.32
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,46.0,35.26
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,49.35,38.06
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,51.73,39.92
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,54.08,41.69
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,103.59,56.53
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,165.74,93.55
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,229.01,143.08
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,293.53,198.01
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,357.54,253.71
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,421.55,308.45
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,483.75,360.0
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,545.0,408.86
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,603.87,454.33
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,661.34,497.14
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,715.65,536.24
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,767.8,572.61
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,815.39,603.5
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,860.25,632.1
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,900.94,657.92
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,938.42,681.46
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,971.39,702.81
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,1000.81,721.89
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,1023.92,736.95
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,1043.09,749.61
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,1055.55,759.22
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,1063.84,766.35
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,1065.42,769.18
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,1062.84,769.53
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,1053.37,765.88
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,1039.85,759.75
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,1019.51,749.44
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,995.52,736.99
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,962.45,716.81
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,926.31,694.48
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,884.44,671.52
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,849.53,652.77
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,796.31,619.31
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,741.83,583.81
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,673.66,536.31
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,606.2,487.2
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,521.55,422.3
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,447.07,360.01
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,342.02,269.6
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,243.66,158.34
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,100.73,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,16.22,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,24.45,14.11
