Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,11.95,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,20.42,7.47
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,28.93,19.37
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,34.18,24.68
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,39.49,29.69
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,46.78,36.28
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,70.23,41.05
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,127.23,70.73
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,188.48,116.48
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,249.98,168.34
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,313.76,223.44
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,376.88,277.83
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,441.04,331.46
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,501.45,380.74
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,561.35,427.85
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,618.0,470.52
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,673.3,510.68
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,724.59,546.58
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,773.69,578.59
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,817.91,605.92
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,859.3,630.93
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,894.98,652.37
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,927.29,671.5
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,952.91,686.41
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,974.74,698.95
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,989.97,707.25
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,1001.22,713.21
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,1006.16,716.96
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,1007.1,718.48
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,1000.0,714.23
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,989.05,707.81
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,980.33,703.52
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,956.69,689.88
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,923.19,670.92
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,886.73,649.84
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,839.27,620.67
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,789.86,589.44
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,725.65,546.52
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,661.07,501.56
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,583.12,448.06
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,501.44,387.53
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,382.04,292.54
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,262.49,147.3
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,110.01,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,11.1,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,20.02,6.06
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,28.94,19.28
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,34.57,25.0
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,40.24,30.36
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,44.1,33.91
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,71.84,42.57
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,127.5,71.66
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,187.6,116.66
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,249.02,168.44
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,312.94,223.36
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,375.01,275.95
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,438.22,327.29
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,498.62,374.16
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,558.72,418.3
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,615.11,460.12
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,670.15,499.61
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,721.88,535.04
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,771.52,566.71
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,815.45,595.25
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,856.56,621.79
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,892.98,644.54
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,926.09,665.13
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,952.44,682.52
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,975.05,697.72
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,992.06,709.68
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,1005.13,719.38
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,1009.94,723.79
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,1010.7,725.93
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,1004.0,724.24
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,993.41,720.21
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,973.96,710.65
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,950.99,698.83
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,929.41,687.67
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,893.89,666.98
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,846.21,636.65
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,796.58,604.2
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,732.13,560.54
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,667.35,514.68
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,581.86,453.23
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,507.88,396.23
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,391.87,300.99
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,272.62,133.18
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,115.61,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,11.1,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,19.64,4.43
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,28.1,18.55
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,33.38,24.03
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,38.76,29.16
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,45.2,35.05
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,68.86,39.59
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,125.89,69.8
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,187.18,116.44
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,249.39,170.08
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,313.82,227.15
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,377.33,283.02
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,439.27,335.85
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,499.06,385.21
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,557.84,431.68
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,614.55,474.69
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,669.9,514.97
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,720.92,550.77
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,769.83,582.77
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,813.55,610.98
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,854.46,637.08
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,889.72,659.74
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,921.64,680.19
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,946.93,696.72
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,968.47,710.94
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,982.4,720.36
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,992.35,727.42
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,996.64,732.85
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,996.98,735.79
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,988.72,732.65
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,987.97,734.6
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,968.15,724.97
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,944.79,712.96
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,910.35,693.1
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,873.01,670.76
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,824.02,638.01
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,773.18,603.09
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,706.71,558.8
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,647.72,517.48
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,560.44,450.94
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,476.4,382.92
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,352.0,275.68
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,223.05,86.33
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,86.26,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,7.68,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,17.83,1.77
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,28.13,18.4
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,32.58,23.25
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,40.54,30.7
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,44.42,34.33
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,69.07,39.74
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,125.88,70.06
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,187.14,116.95
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,248.72,170.53
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,314.5,229.41
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,376.65,285.3
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,439.3,340.17
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,500.06,391.69
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,560.16,440.75
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,616.73,485.74
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,671.93,528.23
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,722.94,566.51
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,771.78,600.77
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,815.9,631.12
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,857.17,659.28
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,893.16,683.31
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,925.79,704.97
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,952.08,723.04
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,974.62,738.69
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,990.36,749.86
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,1002.11,758.53
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,1007.55,764.01
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,1008.98,766.99
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,1000.57,763.28
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,988.24,757.05
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,967.91,746.35
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,944.12,733.19
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,920.84,720.07
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,883.77,697.09
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,836.03,664.1
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,786.42,628.86
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,720.57,583.45
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,654.57,535.22
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,567.33,465.41
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,491.99,401.26
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,366.64,289.06
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,234.46,57.07
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,92.4,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,6.83,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,17.04,0.0
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,27.42,17.67
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,35.33,25.64
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,42.9,32.79
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,50.41,39.67
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,74.48,47.78
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,122.9,80.18
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,162.63,115.41
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,207.91,153.75
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,255.35,194.65
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,325.3,250.91
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,407.87,318.3
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,409.29,324.23
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,385.92,308.1
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,388.31,310.57
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,372.06,297.34
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,448.69,358.42
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,521.71,415.8
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,613.49,487.72
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,699.38,554.33
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,753.44,595.17
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,800.84,630.83
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,736.07,581.18
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,651.81,516.61
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,736.58,583.06
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,810.71,639.62
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,905.48,706.81
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,977.38,756.35
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,980.23,757.13
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,979.21,755.94
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,884.48,689.76
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,770.74,609.24
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,815.45,642.52
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,846.31,664.02
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,816.55,643.81
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,784.03,621.49
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,719.55,574.46
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,654.84,525.44
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,567.48,457.4
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,482.67,387.44
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,366.36,282.62
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,231.58,8.38
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,92.14,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,6.83,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,17.63,0.0
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,28.73,18.63
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,34.62,25.0
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,42.47,32.37
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,41.3,31.48
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,65.24,36.25
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,121.22,66.23
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,181.36,112.11
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,241.53,164.03
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,305.64,220.68
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,366.31,274.22
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,427.54,326.58
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,486.21,375.2
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,544.31,421.44
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,599.53,464.32
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,653.29,504.69
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,702.76,541.07
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,749.99,573.42
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,792.3,601.86
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,831.74,628.18
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,865.47,650.51
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,895.83,670.58
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,920.31,687.02
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,941.08,701.12
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,956.21,711.75
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,967.46,720.02
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,966.33,720.34
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,961.25,718.3
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,948.82,711.66
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,943.86,710.2
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,862.69,656.45
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,786.3,605.45
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,639.94,502.62
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,487.34,388.33
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,561.59,448.66
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,615.16,489.1
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,626.88,498.14
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,625.69,496.43
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,539.9,429.6
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,465.86,368.29
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,343.77,258.09
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,210.5,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,83.13,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,7.68,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,16.29,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,24.84,15.05
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,30.48,21.19
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,36.09,26.56
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,51.04,40.05
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,76.97,55.06
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,113.65,72.94
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,175.55,115.05
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,232.43,160.48
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,301.93,218.44
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,363.75,272.19
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,428.61,327.27
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,488.43,377.06
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,548.1,424.96
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,603.56,468.23
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,657.63,509.02
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,707.82,545.65
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,755.87,578.2
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,799.26,606.78
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,839.82,633.13
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,875.14,655.69
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,907.14,675.91
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,932.55,692.09
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,954.24,705.88
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,969.76,715.58
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,981.37,722.89
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,986.33,726.75
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,987.35,728.25
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,980.37,724.57
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,969.57,718.58
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,949.52,707.15
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,926.05,693.47
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,904.86,681.25
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,870.1,659.52
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,821.29,627.36
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,770.72,593.04
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,705.21,546.43
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,639.64,497.59
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,549.66,430.63
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,472.14,368.37
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,338.0,247.93
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,192.04,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,75.51,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,7.68,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,15.48,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,23.25,13.5
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,31.2,21.76
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,37.06,27.37
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,43.01,32.86
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,68.32,39.97
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,120.84,72.64
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,169.02,113.12
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,219.5,155.2
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,272.25,199.7
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,321.58,241.5
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,366.38,278.5
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,428.68,326.42
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,490.79,372.33
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,551.23,416.12
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,614.48,460.39
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,649.74,483.05
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,680.53,502.09
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,717.05,527.11
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,751.14,550.13
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,801.79,582.37
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,846.97,610.41
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,861.46,621.05
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,867.11,626.53
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,902.54,650.47
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,941.59,676.29
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,954.36,685.08
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,952.27,685.03
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,944.0,682.2
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,920.92,669.94
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,897.62,656.93
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,871.01,641.67
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,832.5,617.58
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,791.58,591.59
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,747.59,563.28
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,697.05,529.49
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,646.31,493.13
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,594.87,454.3
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,489.77,377.64
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,389.57,299.86
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,269.86,190.42
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,106.73,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,4.27,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,15.45,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,26.6,15.83
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,31.4,21.76
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,36.47,26.68
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,40.37,30.35
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,68.21,39.37
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,119.32,67.86
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,174.06,110.86
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,231.06,158.58
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,294.85,213.3
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,356.55,266.44
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,421.73,321.22
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,460.49,354.77
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,489.41,378.56
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,565.36,437.06
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,645.32,497.04
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,690.41,529.53
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,732.62,558.74
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,769.52,582.47
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,795.97,598.87
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,833.2,622.9
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,867.93,644.98
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,904.71,669.1
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,928.94,684.89
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,935.27,689.12
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,948.39,698.16
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,960.45,707.93
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,957.71,708.15
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,950.62,705.6
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,928.8,693.33
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,892.96,672.76
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,854.09,649.73
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,757.03,584.55
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,644.34,505.84
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,637.4,502.34
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,619.17,489.31
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,481.9,387.38
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,361.06,292.35
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,298.18,240.6
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,238.26,188.63
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,171.99,119.6
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,58.83,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.56,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,14.51,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,24.11,13.4
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,32.38,22.46
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,40.5,30.1
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,46.73,35.85
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,69.35,42.11
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,119.87,67.88
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,179.61,110.49
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,239.27,162.16
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,302.78,218.82
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,362.36,272.61
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,421.48,324.69
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,435.39,340.82
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,421.87,332.61
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,518.67,409.38
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,621.88,489.6
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,671.4,527.15
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,719.45,563.03
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,768.22,597.79
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,822.6,636.01
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,856.35,659.15
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,886.8,680.06
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,909.51,696.39
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,928.46,710.28
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,940.81,719.31
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,949.3,726.07
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,950.98,728.89
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,948.84,729.27
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,916.39,708.37
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,875.3,681.35
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,826.36,648.57
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,774.75,613.31
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,597.08,481.86
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,414.02,337.42
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,416.17,341.23
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,415.67,341.93
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,352.08,290.82
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,290.56,239.91
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,241.48,197.69
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,193.52,154.58
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,123.97,82.8
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,28.82,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
