Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,9.82,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,19.56,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,29.33,18.88
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,38.97,29.0
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,43.96,33.98
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,66.81,40.61
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,119.89,69.7
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,179.34,115.06
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,241.6,168.97
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,304.95,225.84
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,367.96,282.75
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,433.08,340.27
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,497.82,396.03
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,563.63,450.89
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,621.87,498.24
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,678.81,543.01
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,725.68,579.33
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,774.27,615.47
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,818.93,646.05
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,860.81,674.19
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,895.73,697.33
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,927.24,718.08
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,955.39,736.56
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,979.97,752.52
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,998.86,764.44
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,1013.87,773.79
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,1015.31,773.94
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,1012.65,771.52
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,1011.37,770.57
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,995.46,759.75
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,969.84,741.99
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,940.66,721.73
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,897.45,691.48
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,851.5,658.87
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,792.9,618.26
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,742.1,581.71
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,657.37,518.64
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,573.82,453.0
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,451.42,356.53
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,334.72,244.47
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,179.04,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,32.3,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,9.82,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,19.74,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,28.18,17.6
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,36.61,26.84
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,41.3,31.53
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,64.22,37.85
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,118.41,66.97
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,180.91,114.36
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,241.65,166.2
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,305.69,222.43
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,362.84,274.58
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,415.98,321.95
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,464.99,364.06
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,508.4,399.94
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,561.38,441.85
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,614.12,482.29
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,662.72,518.21
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,710.11,552.32
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,750.06,580.56
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,787.8,606.74
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,819.74,627.25
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,848.87,645.46
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,871.16,659.18
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,890.22,670.79
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,901.67,678.07
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,909.62,683.24
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,907.34,681.59
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,901.42,677.78
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,872.92,658.99
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,840.91,638.06
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,821.94,626.08
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,799.87,611.7
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,752.5,579.46
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,702.99,545.32
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,625.52,490.83
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,552.0,437.37
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,451.18,362.8
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,354.65,286.83
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,265.68,212.2
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,165.99,118.26
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,63.53,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.41,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,5.97,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,11.25,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,24.98,14.77
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,37.98,28.29
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,50.66,40.35
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,73.2,52.47
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,114.06,78.17
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,161.21,114.55
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,209.58,155.49
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,262.57,201.67
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,309.08,242.98
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,357.12,284.75
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,413.52,331.89
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,472.73,379.85
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,522.99,419.63
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,578.41,462.02
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,618.16,491.58
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,656.4,519.32
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,693.52,546.42
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,728.76,571.67
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,762.89,595.96
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,794.91,618.38
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,797.58,619.69
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,791.1,614.87
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,775.67,603.83
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,756.16,589.9
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,750.77,586.17
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,742.74,580.46
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,725.02,568.31
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,704.87,554.46
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,674.44,532.16
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,642.07,508.22
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,598.46,476.14
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,553.69,442.65
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,478.3,386.59
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,420.96,342.3
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,350.11,286.96
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,280.75,230.24
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,207.32,166.7
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,133.57,92.85
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,50.19,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.71,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,7.68,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,15.36,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,26.78,15.68
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,38.22,28.28
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,45.29,35.26
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,67.31,43.04
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,116.75,70.1
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,173.23,112.94
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,231.06,162.73
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,293.39,218.31
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,353.47,272.68
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,414.58,326.57
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,471.67,375.74
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,528.18,422.6
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,579.98,464.26
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,628.66,502.05
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,653.57,520.29
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,670.61,531.92
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,725.4,572.47
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,779.98,610.62
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,783.7,611.43
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,782.09,609.01
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,795.65,618.35
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,805.73,625.21
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,804.81,624.57
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,800.19,621.54
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,878.47,676.83
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,947.27,723.86
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,940.33,718.93
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,929.66,712.33
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,903.67,695.3
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,882.34,681.49
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,841.98,653.6
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,799.23,623.6
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,739.82,581.78
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,679.45,537.63
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,598.66,476.84
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,519.13,413.75
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,409.31,323.88
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,301.93,206.37
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,133.92,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,15.36,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,25.53,14.15
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,35.66,25.96
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,42.79,32.97
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,64.15,40.64
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,113.64,67.95
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,169.42,110.18
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,225.46,158.33
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,285.09,211.35
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,343.11,263.51
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,401.71,314.82
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,456.15,361.25
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,509.48,405.01
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,563.38,447.85
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,616.89,488.93
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,665.45,525.33
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,712.57,559.71
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,754.36,589.04
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,793.95,615.19
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,827.56,636.56
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,858.36,655.82
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,874.94,665.08
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,887.64,671.83
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,890.19,672.52
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,888.65,670.72
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,887.69,669.49
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,883.2,665.98
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,869.29,656.12
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,852.02,644.16
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,822.84,625.09
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,790.75,603.95
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,747.05,573.73
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,701.2,541.47
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,638.21,497.45
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,573.63,450.66
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,493.66,393.28
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,416.46,334.09
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,317.11,250.6
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,218.58,143.09
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,84.68,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,8.54,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,18.47,8.09
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,28.48,19.48
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,40.95,31.28
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,53.6,41.0
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,69.02,54.18
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,85.57,68.05
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,102.09,81.8
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,121.71,98.13
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,133.52,107.89
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,145.37,117.56
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,153.45,123.96
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,161.71,130.48
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,199.31,161.19
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,240.19,194.18
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,248.71,200.37
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,256.57,206.0
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,262.65,210.65
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,268.5,215.11
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,294.68,236.27
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,322.3,258.4
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,273.64,218.96
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,206.41,164.48
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,211.48,169.04
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,234.8,187.9
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,282.3,227.49
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,350.8,282.53
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,365.2,294.14
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,379.3,305.74
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,466.73,376.51
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,552.31,443.35
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,560.96,451.18
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,566.32,456.48
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,488.79,397.57
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,413.05,338.09
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,356.2,293.27
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,300.8,247.0
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,235.75,188.98
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,166.98,105.77
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,61.28,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,9.39,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,22.0,10.08
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,35.14,25.5
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,47.2,37.16
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,67.92,48.43
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,108.95,73.95
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,156.0,110.16
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,203.3,150.37
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,254.53,195.27
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,307.5,241.23
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,365.17,290.55
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,426.03,341.32
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,486.76,390.65
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,537.9,431.9
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,589.08,472.08
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,637.4,509.16
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,684.82,544.7
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,724.5,573.52
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,762.13,600.29
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,792.69,620.98
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,820.52,639.6
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,833.37,647.53
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,842.24,652.86
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,837.96,649.37
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,829.44,643.17
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,825.18,640.11
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,817.58,634.78
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,801.45,624.05
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,776.56,607.16
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,746.13,585.56
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,713.49,562.12
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,669.03,529.14
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,623.32,494.62
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,534.61,429.09
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,447.77,362.1
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,396.98,322.98
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,347.15,281.9
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,258.82,205.09
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,166.09,99.12
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,57.73,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,8.54,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,21.13,8.46
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,33.59,23.96
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,45.67,35.65
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,65.64,46.82
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,103.7,70.8
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,145.95,103.79
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,193.13,143.22
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,246.23,189.16
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,297.21,233.96
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,351.62,281.02
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,403.53,325.19
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,457.28,369.59
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,504.68,408.07
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,557.23,449.36
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,603.16,484.72
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,648.5,518.84
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,686.75,547.11
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,723.31,573.65
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,753.57,594.9
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,781.48,613.89
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,788.25,617.81
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,785.12,614.95
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,774.54,606.76
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,760.12,595.63
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,754.49,592.08
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,746.15,586.57
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,729.09,575.19
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,709.53,562.04
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,678.35,539.17
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,645.23,514.64
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,602.05,482.26
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,557.78,448.44
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,498.04,403.21
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,438.65,356.75
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,348.77,286.72
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,277.13,227.67
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,198.14,157.88
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,113.19,62.89
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,41.4,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,9.39,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,20.54,6.9
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,32.3,22.75
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,42.69,32.98
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,62.03,42.76
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,104.19,67.35
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,153.05,104.42
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,202.36,146.46
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,259.53,196.78
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,310.2,242.59
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,357.2,284.46
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,403.75,324.72
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,448.72,362.2
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,495.94,400.47
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,543.47,437.89
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,586.44,470.58
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,634.01,505.67
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,671.25,533.12
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,706.87,558.95
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,736.8,579.79
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,764.48,598.73
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,789.61,615.13
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,812.27,629.44
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,829.26,640.39
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,843.33,649.41
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,840.94,646.82
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,835.2,642.18
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,820.42,632.05
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,802.45,619.84
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,772.76,598.89
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,740.31,575.89
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,694.98,543.49
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,643.75,506.28
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,582.98,462.45
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,522.57,417.2
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,435.71,350.96
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,352.45,283.63
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,259.34,203.24
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,159.56,82.82
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,56.21,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,9.39,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,19.83,4.92
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,30.93,21.28
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,39.95,30.33
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,61.01,41.3
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,103.94,65.36
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,152.78,102.19
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,204.43,145.45
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,261.73,195.28
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,318.24,244.57
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,378.78,296.26
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,437.7,345.44
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,498.99,394.89
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,552.75,437.11
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,605.84,477.34
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,654.37,512.44
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,701.32,545.15
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,742.97,573.01
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,782.25,597.66
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,814.88,617.43
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,844.54,635.03
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,853.85,640.45
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,864.82,647.4
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,855.21,640.96
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,840.29,631.41
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,837.99,631.62
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,832.34,629.5
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,816.51,619.74
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,797.5,607.96
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,767.42,589.87
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,734.61,569.56
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,689.52,539.38
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,639.28,504.68
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,577.64,459.88
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,516.39,413.67
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,438.59,355.03
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,363.75,294.57
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,271.21,213.61
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,170.35,81.96
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,61.3,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
