Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,208.26,166.88
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,226.86,182.64
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,242.78,195.82
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,257.79,207.93
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,325.18,262.23
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,388.23,312.18
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,427.31,342.65
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,467.8,374.04
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,545.05,433.8
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,609.52,483.21
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,740.69,580.07
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,861.33,665.64
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,829.67,644.1
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,797.37,623.45
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,835.02,653.13
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,875.29,684.04
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,863.85,678.01
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,848.94,669.89
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,822.51,652.47
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,793.09,632.66
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,747.95,600.84
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,695.05,562.31
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,587.42,480.0
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,481.03,395.85
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,394.16,324.67
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,315.48,256.73
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,232.96,174.95
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,132.52,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,45.95,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,2.13,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.28,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.51,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,5.74,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,6.98,0.32
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,8.21,1.43
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,16.53,8.54
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,25.17,15.94
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,69.1,53.04
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,117.05,93.72
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,110.88,89.01
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,102.6,82.2
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,75.65,59.27
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,45.55,33.39
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,67.22,52.04
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,94.78,75.64
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,106.38,85.41
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,118.27,95.38
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,79.24,62.15
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,48.05,35.37
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,165.38,136.38
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,310.41,257.76
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,280.17,232.31
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,230.88,191.38
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,208.1,173.15
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,167.84,140.24
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,344.17,291.81
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,529.99,445.12
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,604.93,505.4
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,686.53,568.95
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,539.43,451.87
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,384.35,325.71
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,352.2,299.28
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,318.81,270.23
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,274.83,231.07
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,217.57,179.63
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,217.16,164.36
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,185.72,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,72.24,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,9.82,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,17.94,4.89
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,30.15,20.41
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,42.2,31.98
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,59.07,44.11
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,78.1,59.78
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,113.37,85.98
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,162.4,125.11
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,224.66,175.59
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,298.16,236.79
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,381.05,306.02
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,472.74,382.01
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,518.96,421.51
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,562.45,457.72
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,609.21,495.32
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,654.47,530.75
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,708.87,572.66
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,756.46,606.99
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,789.28,630.21
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,819.06,651.24
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,844.1,669.32
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,865.91,685.17
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,882.19,696.96
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,894.97,706.41
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,898.72,709.46
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,898.85,710.14
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,890.12,704.08
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,887.83,702.74
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,864.8,686.82
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,838.6,668.56
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,800.24,641.13
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,759.51,611.24
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,703.07,568.67
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,645.55,523.39
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,564.23,456.76
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,494.91,395.3
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,372.33,276.98
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,232.39,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,94.3,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.46,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,4.1,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,5.74,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,9.03,2.14
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,12.33,5.06
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,24.11,15.09
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,37.48,26.54
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,46.73,34.6
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,54.51,41.34
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,58.67,44.95
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,62.22,47.92
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,160.71,132.06
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,272.73,226.33
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,453.27,377.45
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,652.06,538.59
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,566.12,470.71
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,462.31,387.51
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,496.6,416.13
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,530.0,443.33
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,644.28,534.03
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,761.79,624.58
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,592.48,491.14
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,402.65,334.89
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,571.96,476.77
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,732.06,603.49
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,724.51,597.25
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,714.15,589.79
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,706.37,584.51
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,695.4,576.61
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,713.41,590.91
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,727.44,601.33
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,667.01,553.34
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,606.04,503.41
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,519.18,430.35
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,434.26,355.54
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,313.65,236.44
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,181.51,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,68.63,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,11.52,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,20.33,3.5
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,27.69,18.39
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,33.31,24.49
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,77.47,40.17
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,130.95,76.45
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,186.86,123.04
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,246.95,176.18
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,305.21,229.44
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,365.2,283.47
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,422.14,333.62
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,479.77,382.64
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,533.88,428.01
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,587.24,471.49
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,636.82,511.48
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,684.73,549.33
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,727.7,580.67
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,768.25,609.04
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,802.65,633.47
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,834.05,655.81
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,859.81,674.57
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,882.15,691.09
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,897.72,702.38
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,909.62,711.33
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,913.54,714.78
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,913.74,715.87
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,905.45,710.66
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,893.63,703.1
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,871.22,686.54
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,845.71,667.56
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,735.03,587.81
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,609.06,494.89
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,578.6,472.41
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,546.34,445.97
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,422.1,347.29
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,302.23,247.22
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,237.0,177.15
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,149.59,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,55.96,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,10.24,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,16.26,0.11
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,26.06,16.87
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,35.67,26.58
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,63.46,44.22
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,86.53,64.31
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,119.18,90.79
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,156.42,122.18
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,202.46,160.53
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,264.1,212.63
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,361.49,292.32
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,475.04,384.64
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,526.8,428.99
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,579.77,473.39
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,619.88,506.04
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,652.2,531.91
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,647.17,527.79
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,628.54,512.98
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,652.75,532.3
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,674.61,549.32
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,741.98,599.99
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,804.09,645.32
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,758.68,611.6
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,691.65,562.33
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,806.53,648.83
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,893.42,711.39
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,795.56,639.88
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,667.92,545.87
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,539.27,446.72
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,391.79,327.6
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,243.73,205.16
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,89.76,72.14
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,96.7,78.85
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,91.91,75.01
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,58.55,45.36
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,23.13,13.92
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,23.56,12.84
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,26.12,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,11.0,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,4.92,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,7.8,0.98
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,10.68,3.93
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,13.16,5.83
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,15.63,8.08
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,27.23,18.29
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,38.86,28.47
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,63.35,49.6
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,88.83,71.37
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,92.2,74.03
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,95.49,76.6
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,75.82,59.62
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,56.38,42.84
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,59.72,45.57
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,63.07,48.28
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,64.75,49.62
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,66.42,50.97
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,76.32,59.28
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,86.73,68.0
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,108.86,86.55
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,132.38,106.13
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,128.21,102.62
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,124.08,99.21
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,116.91,93.36
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,109.76,87.53
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,98.42,78.18
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,87.08,68.78
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,79.91,62.95
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,72.78,57.08
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,61.96,47.96
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,51.13,38.72
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,41.8,30.6
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,33.06,22.91
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,26.42,17.05
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,19.8,11.07
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,22.24,11.76
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,33.42,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,11.34,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,6.4,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,12.05,0.0
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,10.37,3.03
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,9.04,2.41
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,13.87,4.24
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,9.86,2.98
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,14.4,7.0
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,18.95,11.0
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,42.25,31.27
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,66.14,51.88
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,133.19,108.71
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,214.27,176.89
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,180.19,148.34
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,140.1,114.09
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,119.5,96.52
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,98.53,78.55
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,178.76,146.87
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,259.87,214.4
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,317.43,261.56
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,363.77,299.25
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,343.08,281.33
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,303.0,248.15
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,293.75,240.98
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,284.06,233.33
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,229.98,188.44
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,159.27,129.17
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,216.25,178.18
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,259.11,214.81
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,279.44,232.21
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,280.53,234.14
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,268.31,224.84
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,254.98,214.41
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,296.92,249.5
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,318.17,266.42
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,267.28,222.3
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,217.66,177.76
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,162.39,119.06
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,89.51,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,32.25,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,8.96,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,17.69,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,24.05,14.36
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,30.47,21.5
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,67.36,35.11
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,119.75,70.14
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,171.32,112.67
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,227.74,163.13
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,284.69,215.68
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,344.3,270.08
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,400.29,320.69
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,457.15,370.56
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,507.98,414.06
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,560.02,456.94
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,608.45,495.46
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,655.35,531.53
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,696.92,562.74
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,736.21,590.34
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,770.37,613.77
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,801.69,634.96
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,826.29,652.48
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,847.64,667.78
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,862.58,678.34
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,874.03,686.59
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,877.92,689.79
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,878.25,690.66
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,880.57,693.21
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,869.64,686.38
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,847.31,670.91
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,821.87,653.06
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,785.46,627.18
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,746.68,598.82
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,691.09,556.92
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,634.34,512.29
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,554.51,447.37
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,486.72,387.4
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,368.53,268.57
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,230.33,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,94.23,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,8.11,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,14.8,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,24.35,14.45
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,33.73,24.48
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,61.94,38.49
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,100.91,65.58
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,150.73,103.25
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,211.35,153.06
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,234.93,181.07
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,247.45,197.72
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,294.98,238.42
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,347.0,281.93
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,387.45,315.41
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,428.31,348.36
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,526.61,425.65
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,626.98,501.95
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,688.69,545.99
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,744.93,583.16
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,779.19,604.77
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,810.59,624.48
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,836.09,641.51
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,858.3,656.41
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,874.08,667.2
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,886.32,675.79
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,890.28,679.84
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,890.6,681.66
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,882.1,677.48
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,870.14,671.03
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,858.63,663.88
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,834.14,647.54
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,796.35,621.62
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,756.17,593.29
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,700.26,552.68
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,643.23,509.37
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,562.51,448.01
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,482.86,382.58
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,373.59,270.75
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,234.5,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,95.92,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,8.54,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,16.92,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,23.32,13.37
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,29.78,20.93
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,67.39,35.57
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,118.21,68.3
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,171.05,111.41
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,228.75,162.61
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,286.57,215.67
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,347.02,270.64
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,404.49,322.17
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,462.98,373.06
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,515.67,418.22
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,569.57,462.91
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,618.48,502.5
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,665.8,539.86
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,708.31,571.91
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,748.51,600.13
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,782.91,624.3
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,814.4,646.27
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,839.35,663.74
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,860.88,678.86
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,857.75,676.23
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,840.63,663.99
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,856.87,676.09
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,869.83,685.58
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,874.19,688.92
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,875.1,689.94
2018,12,8,14,15,805.0,65.5,1.8,13.85,361.5,852.1,673.01
2018,12,8,14,30,784.0,63.0,1.6,13.6,330.0,825.93,653.75
2018,12,8,14,45,753.5,60.0,1.4,13.4,294.0,787.66,625.21
2018,12,8,15,0,723.0,57.0,1.2,13.2,258.0,746.96,594.21
2018,12,8,15,15,677.0,53.0,1.2,13.2,218.5,689.49,551.65
2018,12,8,15,30,631.0,49.0,1.2,13.2,179.0,630.76,506.27
2018,12,8,15,45,557.0,43.0,1.1,11.9,139.0,556.33,447.85
2018,12,8,16,0,483.0,37.0,1.0,10.6,99.0,475.24,379.88
2018,12,8,16,15,354.0,28.5,1.05,10.15,64.5,353.02,258.54
2018,12,8,16,30,225.0,20.0,1.1,9.7,30.0,211.89,0.0
2018,12,8,16,45,112.5,10.0,1.15,9.25,15.0,85.48,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
