Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,5.12,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,13.88,1.96
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,22.36,13.53
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,32.59,21.95
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,42.66,31.08
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,51.28,38.67
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,60.08,46.29
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,52.92,40.14
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,45.52,33.74
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,55.69,42.35
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,66.19,51.16
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,65.6,50.54
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,64.97,49.88
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,95.48,75.64
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,127.91,102.76
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,143.13,115.27
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,158.91,128.22
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,185.22,149.92
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,202.19,163.88
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,228.24,185.66
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,255.8,208.56
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,236.49,192.98
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,216.71,177.08
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,245.36,201.38
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,293.49,240.94
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,253.91,208.64
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,232.3,190.84
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,467.49,386.21
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,649.88,526.01
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,628.35,507.09
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,604.68,487.85
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,601.54,484.81
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,595.51,478.11
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,509.43,408.3
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,425.8,337.87
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,352.23,262.85
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,258.95,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,105.63,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,7.68,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,10.22,0.0
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,13.12,5.71
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,18.56,9.03
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,18.94,10.94
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,22.25,13.97
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,25.57,16.95
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,26.81,18.05
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,28.06,19.12
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,51.78,39.84
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,76.18,60.87
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,91.43,73.82
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,107.48,87.42
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,120.79,98.54
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,134.47,109.91
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,130.75,106.53
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,126.66,102.87
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,136.17,110.97
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,146.24,119.51
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,157.48,128.94
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,169.32,138.86
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,160.88,131.73
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,152.34,124.57
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,155.61,127.6
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,159.28,130.95
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,148.38,121.93
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,137.47,112.91
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,135.02,111.27
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,132.73,109.71
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,114.03,93.59
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,95.46,77.46
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,79.69,63.68
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,64.05,49.83
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,50.36,37.75
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,36.26,25.19
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,26.7,15.84
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,18.29,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,9.02,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,5.12,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,12.68,0.33
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,19.82,11.28
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,32.69,18.91
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,76.19,43.68
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,101.63,68.42
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,113.1,83.92
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,130.32,101.17
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,139.12,110.68
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,123.1,98.88
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,100.9,80.78
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,106.5,85.39
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,112.1,89.92
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,92.13,72.95
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,72.27,56.05
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,72.72,56.35
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,73.18,56.65
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,95.07,75.12
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,118.09,94.4
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,172.32,139.71
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,221.64,180.36
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,288.33,236.26
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,340.6,280.02
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,341.44,281.19
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,341.77,282.22
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,311.57,257.36
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,280.92,231.97
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,212.29,175.74
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,161.75,133.36
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,172.59,143.54
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,199.96,167.02
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,268.26,225.69
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,334.78,280.45
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,222.39,185.65
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,133.64,108.64
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,113.64,86.12
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,83.4,4.6
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,28.62,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,11.1,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,17.15,1.88
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,23.8,14.92
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,41.46,28.4
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,62.28,45.61
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,92.28,67.96
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,131.05,98.86
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,190.0,145.66
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,266.89,209.46
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,313.09,251.34
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,359.64,292.52
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,386.34,316.6
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,413.85,340.03
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,450.27,369.4
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,485.97,397.06
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,546.4,444.28
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,604.15,488.37
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,576.18,465.62
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,547.27,442.36
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,506.53,410.94
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,478.08,388.17
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,465.16,378.01
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,450.26,366.11
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,368.06,301.74
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,301.87,248.44
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,242.15,200.2
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,200.05,165.16
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,219.31,182.34
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,239.32,199.76
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,189.84,158.07
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,140.38,115.92
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,135.32,111.73
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,131.14,107.83
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,102.61,82.86
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,74.06,57.49
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,51.7,36.18
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,23.96,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,10.39,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,8.54,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,17.82,1.34
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,27.62,18.01
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,42.92,28.23
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,74.19,48.51
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,102.41,71.75
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,130.84,97.17
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,147.64,114.73
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,154.02,122.72
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,174.22,140.45
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,193.91,157.2
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,246.02,200.24
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,314.7,256.2
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,350.69,285.95
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,389.5,317.99
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,419.07,341.44
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,447.94,364.01
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,406.01,330.02
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,341.57,278.05
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,477.15,389.01
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,624.41,503.73
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,582.26,469.61
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,516.28,418.86
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,455.94,371.5
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,373.92,306.2
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,393.32,323.93
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,431.47,355.42
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,348.6,288.9
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,284.8,236.63
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,222.05,184.72
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,142.9,117.92
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,104.5,84.65
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,58.15,44.11
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,44.23,32.16
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,29.91,19.68
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,21.71,11.91
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,14.53,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,9.31,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,4.27,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,10.57,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,16.49,8.31
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,26.87,17.21
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,37.08,26.32
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,51.06,38.6
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,65.41,51.08
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,64.43,50.02
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,63.95,49.46
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,104.27,83.62
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,146.62,119.32
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,121.03,97.81
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,88.0,69.62
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,69.78,54.01
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,52.21,38.94
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,83.07,65.04
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,116.33,92.88
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,114.57,91.26
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,112.75,89.66
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,87.84,68.8
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,63.91,48.66
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,55.97,42.02
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,48.05,35.35
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,46.43,34.1
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,44.84,32.86
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,42.4,30.87
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,39.94,28.87
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,123.07,101.84
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,199.87,168.19
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,187.67,158.34
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,174.61,147.77
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,162.95,137.38
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,152.01,127.25
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,126.18,104.18
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,100.34,80.66
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,71.01,52.58
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,38.0,6.92
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,20.38,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,2.56,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,3.87,0.0
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,5.36,0.0
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,18.93,8.17
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,60.33,31.03
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,118.59,70.83
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,195.75,131.32
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,253.42,184.4
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,312.69,239.53
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,370.46,293.09
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,429.06,346.11
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,484.89,395.77
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,540.56,443.97
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,591.47,487.44
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,641.16,529.4
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,687.66,567.41
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,732.19,601.51
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,770.56,630.23
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,806.18,656.82
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,834.71,677.88
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,859.88,696.49
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,878.63,710.22
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,893.76,721.39
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,902.33,728.13
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,907.21,732.3
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,903.65,730.36
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,896.47,725.85
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,878.96,712.58
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,858.22,696.78
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,826.57,672.85
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,801.24,653.63
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,751.4,615.17
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,699.96,573.89
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,626.31,513.65
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,552.97,450.17
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,443.12,348.45
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,323.87,119.65
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,151.38,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,6.83,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,16.91,0.0
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,27.18,17.51
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,41.22,28.84
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,60.51,43.98
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,82.83,62.22
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,107.57,83.19
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,147.92,115.94
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,194.44,154.93
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,252.27,203.74
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,314.8,256.96
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,408.21,335.02
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,509.85,418.89
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,577.15,474.22
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,642.99,527.55
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,688.33,563.19
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,731.47,594.81
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,769.0,621.12
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,803.7,645.04
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,831.03,664.47
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,854.92,681.45
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,861.92,685.82
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,855.58,680.86
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,881.03,699.83
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,893.7,709.4
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,897.84,712.65
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,888.8,706.6
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,836.55,668.04
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,780.91,626.87
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,739.17,595.22
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,689.03,556.4
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,666.54,539.5
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,641.44,519.01
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,510.67,417.71
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,383.35,314.96
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,301.21,239.29
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,210.02,88.11
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,87.98,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,9.39,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,16.83,0.0
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,23.67,14.42
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,34.33,18.94
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,83.59,41.27
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,138.52,81.41
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,197.25,131.88
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,255.33,186.09
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,315.78,243.28
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,374.12,298.53
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,433.13,353.24
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,489.21,404.31
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,544.98,453.76
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,596.98,498.82
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,647.68,541.71
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,693.54,580.09
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,737.25,614.2
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,776.73,644.37
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,813.47,672.3
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,844.3,695.82
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,871.82,716.84
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,891.0,731.31
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,906.48,743.11
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,915.32,750.28
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,920.38,754.74
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,917.36,752.93
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,910.65,748.41
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,892.33,735.21
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,870.7,719.35
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,838.95,695.13
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,804.66,668.36
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,757.05,630.68
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,715.9,596.49
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,645.07,536.86
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,574.39,474.28
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,468.76,375.46
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,354.06,169.46
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,167.53,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,7.68,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,17.04,0.0
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,26.52,16.95
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,35.04,25.95
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,82.32,41.29
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,136.81,80.69
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,196.15,131.4
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,252.57,184.72
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,309.82,239.37
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,370.52,295.78
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,433.84,353.36
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,490.65,404.37
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,546.99,453.38
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,599.12,497.55
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,649.83,539.26
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,696.48,577.06
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,740.86,610.35
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,778.56,638.22
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,813.27,663.75
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,842.38,684.55
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,867.99,702.94
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,887.3,716.68
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,902.86,727.79
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,912.87,735.05
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,919.14,739.72
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,917.13,738.77
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,911.4,735.23
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,896.24,724.06
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,877.77,710.33
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,846.73,686.64
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,813.04,660.42
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,765.84,624.78
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,724.87,592.27
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,652.13,533.46
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,579.5,471.19
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,472.6,375.89
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,357.28,186.43
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,168.98,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,7.68,0.0
